﻿master_id,microorganism_common_name,pathogen_group,indicator_or_pathogen,authors,bib_id,year_published,location_comment,city,country,technology_description,influent_concentration,influent_concentration_qualifier,influent_independent_measurement_or_statistic,effluent_concentration,effluent_concentration_qualifier,effluent_independent_measurement_or_statistic,month,measurement_method,units,lrv,hrt_days,holdingtime_days,contact_time_minutes,depth_meters,temperature_celsius,moisture_content_percent,coagulant,material,pH,ammonia_concentration_mmol_per_liter,total_solids_mg_per_liter,imputed_values
62,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Kermit, TX, USA","Kermit, TX",United States,Anaerobic Pond,180,=,0,7.5,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,1.4,9,NA,NA,2.6,21.5,NA,NA,NA,NA,NA,NA,
63,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Kermit, TX, USA","Kermit, TX",United States,Anaerobic Pond,148,=,0,33.6,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,0.6,9,NA,NA,2.6,9,NA,NA,NA,NA,NA,NA,
64,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Kermit, TX, USA","Kermit, TX",United States,Anaerobic Pond,52,=,0,11.7,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,0.6,9,NA,NA,2.6,17.4,NA,NA,NA,NA,NA,NA,
144,Entamoeba coli,Protozoa,pathogen,Bouhoum et al. (2000),5150,2000,"Marrakech, Morocco","Marrakech, Morocco",Morroco,Anaerobic Pond,10000,=,0,200,0,0,0,TlmanĐRivas technique as modified by Bailenger (1962),cysts/L,1.7,9.5,NA,NA,2.3,27.66,NA,NA,NA,NA,NA,NA,Temperature
146,Entamoeba histolytica,Protozoa,pathogen,Bouhoum et al. (2000),5150,2000,"Marrakech, Morocco","Marrakech, Morocco",Morroco,Anaerobic Pond,2000,=,0,60,0,0,0,TlmanĐRivas technique as modified by Bailenger (1962),cysts/L,1.5,9.5,NA,NA,2.3,28,NA,NA,NA,NA,NA,NA,Temperature
148,Giardia,Protozoa,pathogen,Bouhoum et al. (2000),5150,2000,"Marrakech, Morocco","Marrakech, Morocco",Morroco,Anaerobic Pond,3000,=,0,30,0,0,0,TlmanĐRivas technique as modified by Bailenger (1962),cysts/L,2,9.5,NA,NA,2.3,27.66,NA,NA,NA,NA,NA,NA,Temperature
1016,Campylobacter,Bacteria,pathogen,Oragui et al (1987),5067,1987,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Anaerobic Pond,70,=,0,20,0,0,0,MPN Method; Preston broth 42ĄC 24 h; then Preston agar 42ĄC 48 h microaerophilic,MPN/100mL,0.5,1,NA,NA,3.4,25.1,NA,NA,NA,NA,NA,NA,
1021,Culturable Enteric virus,Virus,pathogen,Oragui et al (1987),5067,1987,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Anaerobic Pond,10000,=,0,6000,0,0,0,Adsorption-Elution Plaque Assay; BMG cell line,pfu/L,0.2,1,NA,NA,3.4,25.1,NA,NA,NA,NA,NA,NA,
1026,Rotavirus,Virus,pathogen,Oragui et al (1987),5067,1987,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Anaerobic Pond,800,=,0,200,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/10L,0.6,1,NA,NA,3.4,25.1,NA,NA,NA,NA,NA,NA,
1031,Salmonella,Bacteria,pathogen,Oragui et al (1987),5067,1987,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Anaerobic Pond,20,=,0,8,0,0,0,MPN Method; Muller Kauffmann broth 43ĄC 24 h; Brilliant Green agar 43ĄC 24 h,MPN/100mL,0.4,1,NA,NA,3.4,25.1,NA,NA,NA,NA,NA,NA,
1041,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Anaerobic Pond,140000,=,0,38000,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.6,1,NA,NA,1.5,25,NA,NA,NA,NA,NA,NA,
1043,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Anaerobic Pond,51000,=,0,17000,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.5,1,NA,NA,2.5,25,NA,NA,NA,NA,NA,NA,
1044,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Anaerobic Pond,51000,=,0,17000,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.5,1,NA,NA,2.5,25,NA,NA,NA,NA,NA,NA,
1075,helminths,Helminth,pathogen,Ouazzani et al. (1995),5208,1995,"Marrakesh, Morocco","Marrakesh, Morocco",Morocco,Anaerobic Pond,8.25,=,Arithmetic mean of ~25 samples,0.1,0,Arithmetic mean of ~25 samples,Winter,Teleman-Rivas technique modified by Bailenger,eggs / L,1.9,0.4,NA,NA,3,27.66,NA,NA,NA,NA,NA,NA,Temperature
1078,helminths,Helminth,pathogen,Ouazzani et al. (1995),5208,1995,"Marrakesh, Morocco","Marrakesh, Morocco",Morocco,Anaerobic Pond,3.14,=,Arithmetic mean of ~25 samples,1.31,0,Arithmetic mean of ~25 samples,Autumn,Teleman-Rivas technique modified by Bailenger,eggs / L,0.4,0.4,NA,NA,3,29,NA,NA,NA,NA,NA,NA,Temperature
3751,Helminths,Helminth,pathogen,Ayres et al. (1993),5146,1993,"Nakuru, Kenya","Nakuru, Kenya",Kenya,Anaerobic Pond,658,0,Single sample,483,0,Arithmetic mean of 2 samples,0,Leeds I and II techniques,eggs / L,0.1,0.4,NA,NA,4,24.87,NA,NA,NA,NA,NA,NA,Temperature
3766,Ascaris,Helminth,pathogen,Grimason et al. (1996),5171,1996,"Nakuru, Kenya","Nakuru, Kenya",Kenya,Anaerobic Pond,133.3,0,Single sample,88.9,0,Single sample,0,"Filtration, sedimentation and centrifugation",eggs / L,0.2,0.8,NA,NA,1.25,13,NA,NA,NA,NA,NA,NA,Temperature; Depth
3767,Ascaris,Helminth,pathogen,Grimason et al. (1996),5171,1996,"Eldoret, Kenya","Eldoret, Kenya",Kenya,Anaerobic Pond,24.3,0,Single sample,3.6,0,Single sample,0,"Filtration, sedimentation and centrifugation",eggs / L,0.8,6.3,NA,NA,1.25,24.5,NA,NA,NA,NA,NA,NA,Temperature; Depth
3844,Helminths,Helminth,pathogen,Konate et al. (2013),5180,2013,"Ouagadougou, Burkina Faso","Ouagadougou, Burkina Faso",Burkina Faso,Anaerobic Pond,41,0,(presumably) arithmetic mean of 24 samples,0.45,0,(presumably) arithmetic mean of 24 samples,0,0,eggs / L,2,6.5,NA,NA,3,27.66,NA,NA,NA,NA,NA,NA,Temperature; Depth
3845,Protozoan cysts,Protozoa,pathogen,Konate et al. (2013),5180,2013,"Ouagadougou, Burkina Faso","Ouagadougou, Burkina Faso",Burkina Faso,Anaerobic Pond,229,0,(presumably) arithmetic mean of 24 samples,5.4,0,(presumably) arithmetic mean of 24 samples,0,0,cysts / L,1.6,6.5,NA,NA,4.1,28,NA,NA,NA,NA,NA,NA,Temperature; Depth
3846,Helminths,Helminth,pathogen,Konat et al. (2013),5180,2013,"2iE Experimental WSP System, Ouagadougou, Burkina Faso","2iE Experimental WSP System, Ouagadougou, Burkina Faso",Burkina Faso,Anaerobic Pond,15.7,0,0,1.5,0,0,0,US EPA (1999) modified by Schwartzbrod (2003) and Victorica and Galvan (2003),eggs / L,1,3.3,NA,NA,2.6,27.66,NA,NA,NA,NA,NA,NA,
3850,Protists,Protozoa,pathogen,Konat et al. (2013),5180,2013,"2iE Experimental WSP System, Ouagadougou, Burkina Faso","2iE Experimental WSP System, Ouagadougou, Burkina Faso",Burkina Faso,Anaerobic Pond,111,0,0,13.4,0,0,0,Adapted from Schwartzbrod and Gaspard (1993),cysts / L,0.9,3.3,NA,NA,2.6,27.66,NA,NA,NA,NA,NA,NA,
3868,Hookworm,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Anaerobic Pond,419,0,Arithmetic mean of ~108 samples,16,0,Arithmetic mean of ~108 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,1.4,6.8,NA,NA,1.25,25.62,NA,NA,NA,NA,NA,NA,
3869,Hookworm,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Anaerobic Pond,1079,0,Arithmetic mean of ~52 samples,40,0,Arithmetic mean of ~52 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,1.4,4,NA,NA,1.25,25.62,NA,NA,NA,NA,NA,NA,
3870,Ascaris,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Anaerobic Pond,376,0,Arithmetic mean of ~108 samples,13,0,Arithmetic mean of ~108 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,1.5,6.8,NA,NA,1.25,25.62,NA,NA,NA,NA,NA,NA,
3871,Ascaris,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Anaerobic Pond,588,0,Arithmetic mean of ~25 samples,20,0,Arithmetic mean of ~25 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,1.5,2,NA,NA,1.25,25.62,NA,NA,NA,NA,NA,NA,
3872,Hookworm,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Anaerobic Pond,895,0,Arithmetic mean of ~25 samples,25,0,Arithmetic mean of ~25 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,1.6,2,NA,NA,1.25,25.62,NA,NA,NA,NA,NA,NA,
3873,Ascaris,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Anaerobic Pond,397,0,Arithmetic mean of ~52 samples,8,0,Arithmetic mean of ~52 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,1.7,4,NA,NA,1.25,25.62,NA,NA,NA,NA,NA,NA,
3881,Helminths,Helminth,pathogen,Oakley (2004),5201,2004,"Danli, Honduras","Danli, Honduras",Honduras,Anaerobic Pond,45,0,Arithmetic mean of 3 samples,2,0,Arithmetic mean of 3 samples,0,Not specified,eggs / L,1.4,2.4,NA,NA,1.25,26,NA,NA,NA,NA,NA,NA,Temperature; Depth
3905,Helminths,Helminth,pathogen,Oliveira et al. (1996),,1996,Brazil,Brazil,Brazil,Anaerobic Pond,477,0,0,278,0,0,0,0,eggs / L,0.2,8.5,NA,NA,1.25,28,NA,NA,NA,NA,NA,NA,Temperature; Depth; HRT
3922,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Anaerobic Pond,107000000,0,Geometric mean of ~30 samples,95900000,0,Geometric mean of ~30 samples,January,"Standard Methods, APHA (1980)",MPN / 100 mL,0,4.6,NA,NA,3.5,11.8,NA,NA,NA,NA,NA,NA,Depth
3923,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Anaerobic Pond,24800000,0,Geometric mean of ~30 samples,22200000,0,Geometric mean of ~30 samples,December,"Standard Methods, APHA (1980)",MPN / 100 mL,0,5.5,NA,NA,1.5,12.1,NA,NA,NA,NA,NA,NA,Depth
3924,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Anaerobic Pond,107000000,0,Geometric mean of ~30 samples,94200000,0,Geometric mean of ~30 samples,February,"Standard Methods, APHA (1980)",MPN / 100 mL,0.1,4.7,NA,NA,3,14.9,NA,NA,NA,NA,NA,NA,Depth
3925,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Anaerobic Pond,24800000,0,Geometric mean of ~30 samples,19000000,0,Geometric mean of ~30 samples,February,"Standard Methods, APHA (1980)",MPN / 100 mL,0.1,4.7,NA,NA,2.6,14.9,NA,NA,NA,NA,NA,NA,Depth
3926,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Anaerobic Pond,24800000,0,Geometric mean of ~30 samples,17800000,0,Geometric mean of ~30 samples,March,"Standard Methods, APHA (1980)",MPN / 100 mL,0.1,7,NA,NA,2.6,15.1,NA,NA,NA,NA,NA,NA,Depth
3927,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Anaerobic Pond,107000000,0,Geometric mean of ~30 samples,75200000,0,Geometric mean of ~30 samples,March,"Standard Methods, APHA (1980)",MPN / 100 mL,0.2,7,NA,NA,2.6,15.1,NA,NA,NA,NA,NA,NA,Depth
3928,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Anaerobic Pond,107000000,0,Geometric mean of ~30 samples,65000000,0,Geometric mean of ~30 samples,December,"Standard Methods, APHA (1980)",MPN / 100 mL,0.2,5.5,NA,NA,3.4,12.1,NA,NA,NA,NA,NA,NA,Depth
3929,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Anaerobic Pond,24800000,0,Geometric mean of ~30 samples,15000000,0,Geometric mean of ~30 samples,January,"Standard Methods, APHA (1980)",MPN / 100 mL,0.2,4.6,NA,NA,2.6,11.8,NA,NA,NA,NA,NA,NA,Depth
3930,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Anaerobic Pond,94200000,0,Geometric mean of ~30 samples,55700000,0,Geometric mean of ~30 samples,February,"Standard Methods, APHA (1980)",MPN / 100 mL,0.2,4.7,NA,NA,2.6,14.9,NA,NA,NA,NA,NA,NA,Depth
3931,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Anaerobic Pond,19000000,0,Geometric mean of ~30 samples,10000000,0,Geometric mean of ~30 samples,February,"Standard Methods, APHA (1980)",MPN / 100 mL,0.3,4.7,NA,NA,2.6,14.9,NA,NA,NA,NA,NA,NA,Depth
3933,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Anaerobic Pond,95900000,0,Geometric mean of ~30 samples,42800000,0,Geometric mean of ~30 samples,January,"Standard Methods, APHA (1980)",MPN / 100 mL,0.4,4.6,NA,NA,2,11.8,NA,NA,NA,NA,NA,NA,Depth
3934,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Anaerobic Pond,17800000,0,Geometric mean of ~30 samples,7940000,0,Geometric mean of ~30 samples,March,"Standard Methods, APHA (1980)",MPN / 100 mL,0.4,7,NA,NA,2,15.1,NA,NA,NA,NA,NA,NA,Depth
3935,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Anaerobic Pond,75200000,0,Geometric mean of ~30 samples,32300000,0,Geometric mean of ~30 samples,March,"Standard Methods, APHA (1980)",MPN / 100 mL,0.4,7,NA,NA,3.5,15.1,NA,NA,NA,NA,NA,NA,Depth
3936,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Anaerobic Pond,15000000,0,Geometric mean of ~30 samples,6180000,0,Geometric mean of ~30 samples,January,"Standard Methods, APHA (1980)",MPN / 100 mL,0.4,4.6,NA,NA,3.4,11.8,NA,NA,NA,NA,NA,NA,Depth
3967,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Anaerobic Pond,22200000,0,Geometric mean of ~30 samples,920000,0,Geometric mean of ~30 samples,December,"Standard Methods, APHA (1980)",MPN / 100 mL,1.4,5.5,NA,NA,4,12.1,NA,NA,NA,NA,NA,NA,Depth
3968,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Anaerobic Pond,65000000,0,Geometric mean of ~30 samples,2590000,0,Geometric mean of ~30 samples,December,"Standard Methods, APHA (1980)",MPN / 100 mL,1.4,5.5,NA,NA,2.3,12.1,NA,NA,NA,NA,NA,NA,Depth
3971,Nematodes,Helminth,pathogen,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Anaerobic Pond,62,0,Arithmetic mean of 2 samples,8.5,0,Arithmetic mean of 2 samples,January,Sedimentation technique; Koneman et al. (1979),eggs / L,0.9,4.6,NA,NA,3,11.8,NA,NA,NA,NA,NA,NA,Depth
3972,Nematodes,Helminth,pathogen,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Anaerobic Pond,180.3333333,0,Arithmetic mean of 3 samples,18.66666667,0,Arithmetic mean of 3 samples,February,Sedimentation technique; Koneman et al. (1979),eggs / L,1,4.7,NA,NA,3,14.9,NA,NA,NA,NA,NA,NA,Depth
4015,Helminths,Helminth,pathogen,Stott et al. (2003),5234,2003,Brazil,Brazil,Brazil,Anaerobic Pond,992.6,0,0,54,0,0,0,0,eggs / L,1.3,3.3,NA,NA,1.25,23.7,NA,NA,NA,NA,NA,NA,Temperature; Depth; HRT
4084,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Monte Aprazvel, So Paulo, Brazil","Monte Aprazvel, So Paulo, Brazil",Brazil,Anaerobic Pond,18524232.74,0,0,2634318.917,0,0,0,0,MPN / 100 mL,0.8,12.5,NA,NA,3.5,29,NA,NA,NA,NA,NA,NA,
4085,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Adolfo, So Paulo, Brazil","Adolfo, So Paulo, Brazil",Brazil,Anaerobic Pond,29541152.02,0,0,5544718.116,0,0,0,0,MPN / 100 mL,0.7,12,NA,NA,3.5,25,NA,NA,NA,NA,NA,NA,
4086,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Alto Alegre, So Paulo, Brazil","Alto Alegre, So Paulo, Brazil",Brazil,Anaerobic Pond,32135071.57,0,0,3397541.438,0,0,0,0,MPN / 100 mL,1,13.9,NA,NA,3,25,NA,NA,NA,NA,NA,NA,
4087,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Cajobi, So Paulo, Brazil","Cajobi, So Paulo, Brazil",Brazil,Anaerobic Pond,10710245.89,0,0,5289366.692,0,0,0,0,MPN / 100 mL,0.3,9.2,NA,NA,3.5,26,NA,NA,NA,NA,NA,NA,
4088,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Estrela d' Oeste, So Paulo, Brazil","Estrela d' Oeste, So Paulo, Brazil",Brazil,Anaerobic Pond,252578458.1,0,0,7042016.757,0,0,0,0,MPN / 100 mL,1.6,3.1,NA,NA,4,27,NA,NA,NA,NA,NA,NA,
4089,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Fernadpolis, So Paulo, Brazil","Fernadpolis, So Paulo, Brazil",Brazil,Anaerobic Pond,35500000,0,0,734000,0,0,0,0,MPN / 100 mL,1.7,11,NA,NA,3,28,NA,NA,NA,NA,NA,NA,
4090,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Floreal, So Paulo, Brazil","Floreal, So Paulo, Brazil",Brazil,Anaerobic Pond,23582999.58,0,0,700000,0,0,0,0,MPN / 100 mL,1.5,21.3,NA,NA,4.1,24,NA,NA,NA,NA,NA,NA,
4091,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Lins 1, So Paulo, Brazil","Lins 1, So Paulo, Brazil",Brazil,Anaerobic Pond,19600847.54,0,0,1821964.328,0,0,0,0,MPN / 100 mL,1,2.5,NA,NA,4.1,26,NA,NA,NA,NA,NA,NA,
4092,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Lins 2, So Paulo, Brazil","Lins 2, So Paulo, Brazil",Brazil,Anaerobic Pond,19600847.54,0,0,1867577.24,0,0,0,0,MPN / 100 mL,1,2.4,NA,NA,4.1,26,NA,NA,NA,NA,NA,NA,
4093,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Lins 3, So Paulo, Brazil","Lins 3, So Paulo, Brazil",Brazil,Anaerobic Pond,19600847.54,0,0,1563873.792,0,0,0,0,MPN / 100 mL,1.1,2.5,NA,NA,3,26,NA,NA,NA,NA,NA,NA,
4094,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Mones, So Paulo, Brazil","Mones, So Paulo, Brazil",Brazil,Anaerobic Pond,20882044.47,0,0,6074227.916,0,0,0,0,MPN / 100 mL,0.5,12.6,NA,NA,3,27,NA,NA,NA,NA,NA,NA,
4095,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Monte Alto - Alvorada, So Paulo, Brazil","Monte Alto - Alvorada, So Paulo, Brazil",Brazil,Anaerobic Pond,24419584.68,0,0,3654586.16,0,0,0,0,MPN / 100 mL,0.8,7.8,NA,NA,3,26,NA,NA,NA,NA,NA,NA,
4096,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Nipo, So Paulo, Brazil","Nipo, So Paulo, Brazil",Brazil,Anaerobic Pond,31327448.2,0,0,2310425.888,0,0,0,0,MPN / 100 mL,1.1,12.7,NA,NA,4,27,NA,NA,NA,NA,NA,NA,
4097,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Nova Granada - SA, So Paulo, Brazil","Nova Granada - SA, So Paulo, Brazil",Brazil,Anaerobic Pond,204600659.7,0,0,13069548.37,0,0,0,0,MPN / 100 mL,1.2,8.5,NA,NA,3.5,27,NA,NA,NA,NA,NA,NA,
4098,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Novo Horizonte, So Paulo, Brazil","Novo Horizonte, So Paulo, Brazil",Brazil,Anaerobic Pond,37608465.71,0,0,6312321.565,0,0,0,0,MPN / 100 mL,0.8,6,NA,NA,3,25,NA,NA,NA,NA,NA,NA,
4099,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Presidente Alves, So Paulo, Brazil","Presidente Alves, So Paulo, Brazil",Brazil,Anaerobic Pond,32000000,0,0,3970000,0,0,0,0,MPN / 100 mL,0.9,6.7,NA,NA,3.65,24,NA,NA,NA,NA,NA,NA,
4100,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"So Francisco, So Paulo, Brazil","So Francisco, So Paulo, Brazil",Brazil,Anaerobic Pond,95700000,0,0,25300000,0,0,0,0,MPN / 100 mL,0.6,5.6,NA,NA,2,25,NA,NA,NA,NA,NA,NA,
37,Cryptosporidium parvum,Protozoa,pathogen,Anceno et al. (2007),3996,2007,"AIT wastewater treatment plant, Pathumthani, Thailand",Pathumthani,Thailand,Facultative Pond,16.21810097,=,Geometric mean of 22 samples,0.758577575,0,Geometeric mean of 44 samples,All Year,0,qPCR copies / L,1.3,3.5,NA,NA,1.5,28,NA,NA,NA,NA,NA,NA,Temperature
41,Escherichia coli,Bacteria,indicator,Anceno et al. (2007),3996,2007,"AIT wastewater treatment plant, Pathumthani, Thailand",Pathumthani,Thailand,Facultative Pond,1318256739,=,Geometric mean of 22 samples,21877616.24,0,Geometric mean of 44 samples,All Year,"Standard Methods (APHA, 1998)",MPN / L,1.8,3.5,NA,NA,1.5,25.62,NA,NA,NA,NA,NA,NA,Temperature
45,Fecal coliforms,Bacteria,indicator,Anceno et al. (2007),3996,2007,"AIT wastewater treatment plant, Pathumthani, Thailand",Pathumthani,Thailand,Facultative Pond,1479108388,=,Geometric mean of 22 samples,74131024.13,0,Geometric mean of 44 samples,All Year,"Standard Methods (APHA, 1998)",MPN / L,1.3,3.5,NA,NA,1.5,24.375,NA,NA,NA,NA,NA,NA,Temperature
49,Giardia,Protozoa,pathogen,Anceno et al. (2007),3996,2007,"AIT wastewater treatment plant, Pathumthani, Thailand",Pathumthani,Thailand,Facultative Pond,446.6835922,=,Geometric mean of 22 samples,26.91534804,0,Geometric mean of 44 samples,All Year,0,qPCR copies / L,1.2,3.5,NA,NA,1.5,25,NA,NA,NA,NA,NA,NA,Temperature
65,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"El Paso, TX, USA","El Paso, TX",United States,Facultative Pond,348,=,0,4.6,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,1.9,26.7,NA,NA,1.5,21.4,NA,NA,NA,NA,NA,NA,
66,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Lennox, SD, USA","Lennox, SD, USA",United States,Facultative Pond,162,=,0,0.5,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,2.5,41.4,NA,NA,1.5,16.8,NA,NA,NA,NA,NA,NA,
67,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"El Paso, TX, USA","El Paso, TX, USA",United States,Facultative Pond,87,=,0,2.6,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,1.5,26.7,NA,NA,1.5,8.2,NA,NA,NA,NA,NA,NA,
68,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Kermit, TX, USA","Kermit, TX, USA",United States,Facultative Pond,7.5,=,0,1.3,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,0.8,15,NA,NA,2.6,21.5,NA,NA,NA,NA,NA,NA,
69,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Shelby, MS, USA","Shelby, MS, USA",United States,Facultative Pond,53,=,0,0.3,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,2.2,48.2,NA,NA,1.2,17.4,NA,NA,NA,NA,NA,NA,
70,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Beresford, SD, USA","Beresford, SD, USA",United States,Facultative Pond,94,=,0,0.6,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,2.2,49.4,NA,NA,1.7,16.8,NA,NA,NA,NA,NA,NA,
71,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Kermit, TX, USA","Kermit, TX, USA",United States,Facultative Pond,33.6,=,0,9.1,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,0.6,15,NA,NA,2.6,9,NA,NA,NA,NA,NA,NA,
72,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Shelby, MS, USA","Shelby, MS, USA",United States,Facultative Pond,791,=,0,12.7,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,1.8,48.2,NA,NA,1.2,23.8,NA,NA,NA,NA,NA,NA,
73,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Lennox, SD, USA","Lennox, SD, USA",United States,Facultative Pond,216,=,0,11.3,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,1.3,41.4,NA,NA,1.5,-5.6,NA,NA,NA,NA,NA,NA,
74,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Jonestown, MS, USA","Jonestown, MS, USA",United States,Facultative Pond,83,=,0,0.5,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,2.2,73.2,NA,NA,2,16.6,NA,NA,NA,NA,NA,NA,
75,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Lennox, SD, USA","Lennox, SD, USA",United States,Facultative Pond,17,=,0,1.2,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,1.2,41.4,NA,NA,1.5,7.5,NA,NA,NA,NA,NA,NA,
76,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Beresford, SD, USA","Beresford, SD, USA",United States,Facultative Pond,50,=,0,2,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,1.4,49.4,NA,NA,1.7,7.5,NA,NA,NA,NA,NA,NA,
77,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Jonestown, MS, USA","Jonestown, MS, USA",United States,Facultative Pond,514,=,0,4.8,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,2,73.2,NA,NA,2,23.5,NA,NA,NA,NA,NA,NA,
78,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Shelby, MS, USA","Shelby, MS, USA",United States,Facultative Pond,52,=,0,2.6,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,1.3,48.2,NA,NA,1.2,8.9,NA,NA,NA,NA,NA,NA,
79,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"El Paso, TX, USA","El Paso, TX, USA",United States,Facultative Pond,74,=,0,14.3,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,0.7,26.7,NA,NA,1.5,16.8,NA,NA,NA,NA,NA,NA,
80,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Jonestown, MS, USA","Jonestown, MS, USA",United States,Facultative Pond,4.8,=,0,0.2,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,1.4,64.5,NA,NA,2,23.5,NA,NA,NA,NA,NA,NA,
81,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Jonestown, MS, USA","Jonestown, MS, USA",United States,Facultative Pond,32,=,0,1.1,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,1.5,73.2,NA,NA,2,7.6,NA,NA,NA,NA,NA,NA,
82,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Kermit, TX, USA","Kermit, TX, USA",United States,Facultative Pond,11.7,=,0,5.6,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,0.3,15,NA,NA,2.6,17.4,NA,NA,NA,NA,NA,NA,
83,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Beresford, SD, USA","Beresford, SD, USA",United States,Facultative Pond,15.2,=,0,2.2,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,0.8,44.7,NA,NA,1.7,-5.6,NA,NA,NA,NA,NA,NA,
84,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Beresford, SD, USA","Beresford, SD, USA",United States,Facultative Pond,2,=,0,0.4,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,0.7,44.7,NA,NA,1.7,7.5,NA,NA,NA,NA,NA,NA,
85,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Beresford, SD, USA","Beresford, SD, USA",United States,Facultative Pond,44,=,0,15.2,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,0.5,49.4,NA,NA,1.7,-5.6,NA,NA,NA,NA,NA,NA,
86,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Jonestown, MS, USA","Jonestown, MS, USA",United States,Facultative Pond,1.1,=,0,0.3,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,0.6,64.5,NA,NA,2,7.6,NA,NA,NA,NA,NA,NA,
87,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Jonestown, MS, USA","Jonestown, MS, USA",United States,Facultative Pond,0.5,=,0,0.3,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,0.2,64.5,NA,NA,2,16.6,NA,NA,NA,NA,NA,NA,
88,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Beresford, SD, USA","Beresford, SD, USA",United States,Facultative Pond,0.6,=,0,0.5,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,0.1,44.7,NA,NA,1.7,16.8,NA,NA,NA,NA,NA,NA,
215,Fecal coliforms,Bacteria,indicator,da Silva et al. (2011),5156,2011,"Ceara, Brazil","Ceara, Brazil",Brazil,Facultative Pond,0,=,Mean (unspecified) of 56 samples,0,0,Mean (unspecified) of 56 samples,0,Unspecified,0,1.4,53.7,NA,NA,0.9,26,NA,NA,NA,NA,NA,NA,Temperature; Depth; HRT
238,Fecal coliforms,Bacteria,indicator,Dixo et al. (1995),5300,1995,"Pedregal, Campina Grande, Paraiba, Brazil","Pedregal, Campina Grande, Paraiba, Brazil",Brazil,Facultative Pond,9200000,=,Geometric mean of ~180 samples,600000,0,Geometric mean of ~180 samples,0,membrane filtration with sodium lauryl sulfate broth,cfu / 100 mL,1.2,5,NA,NA,0.65,25,NA,NA,NA,NA,NA,NA,Temperature
242,Nematode,Helminth,pathogen,Dixo et al. (1995),5300,1995,"Pedregal, Campina Grande, Paraiba, Brazil","Pedregal, Campina Grande, Paraiba, Brazil",Brazil,Facultative Pond,1740,=,Arithmetic mean of ~180 samples,3.5,0,Arithmetic mean of ~180 samples,0,Bailenger's method for influent; Leeds II method for pond effluent,eggs / L,2.7,5,NA,NA,0.65,28,NA,NA,NA,NA,NA,NA,Temperature
1017,Campylobacter,Bacteria,pathogen,Oragui et al (1987),5067,1987,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Facultative Pond,20,=,0,0.2,0,0,0,MPN Method; Preston broth 42ĄC 24 h; then Preston agar 42ĄC 48 h microaerophilic,MPN/100mL,2,5,NA,NA,3.4,25.1,NA,NA,NA,NA,NA,NA,
1023,Culturable Enteric virus,Virus,pathogen,Oragui et al (1987),5067,1987,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Facultative Pond,6000,=,0,1000,0,0,0,Adsorption-Elution Plaque Assay; BMG cell line,pfu/L,0.8,5,NA,NA,3.4,25.1,NA,NA,NA,NA,NA,NA,
1027,Rotavirus,Virus,pathogen,Oragui et al (1987),5067,1987,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Facultative Pond,200,=,0,70,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/10L,0.5,5,NA,NA,3.4,25.1,NA,NA,NA,NA,NA,NA,
1032,Salmonella,Bacteria,pathogen,Oragui et al (1987),5067,1987,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Facultative Pond,8,=,0,0.1,0,0,0,MPN Method; Muller Kauffmann broth 43ĄC 24 h; Brilliant Green agar 43ĄC 24 h,MPN/100mL,1.9,5,NA,NA,3.4,25.1,NA,NA,NA,NA,NA,NA,
1051,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Facultative Pond,38000,=,0,22000,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.2,2,NA,NA,1.5,25,NA,NA,NA,NA,NA,NA,
1053,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Facultative Pond,17000,=,0,8100,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.3,3,NA,NA,1,25,NA,NA,NA,NA,NA,NA,
1055,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Facultative Pond,17000,=,0,4700,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.6,6,NA,NA,2,25,NA,NA,NA,NA,NA,NA,
1057,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Facultative Pond,17000,=,0,5500,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.5,6,NA,NA,2,25,NA,NA,NA,NA,NA,NA,
1058,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Facultative Pond,17000,=,0,6900,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.4,5,NA,NA,1.7,25,NA,NA,NA,NA,NA,NA,
1061,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Facultative Pond,17000,=,0,10000,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.2,4,NA,NA,1.3,25,NA,NA,NA,NA,NA,NA,
3754,Helminths,Helminth,pathogen,Ayres et al. (1993),5146,1993,"Nakuru, Kenya","Nakuru, Kenya",Kenya,Facultative Pond,483,0,Arithmetic mean of 2 samples,18.75,0,Arithmetic mean of 2 samples,0,Leeds I and II techniques,eggs / L,1.4,5.1,NA,NA,1.2,25,NA,NA,NA,NA,NA,NA,Temperature
3756,Helminths,Helminth,pathogen,Ayres et al. (1993),5146,1993,"Karatina, Kenya","Karatina, Kenya",Kenya,Facultative Pond,1658,0,Single sample,0.12,0,Arithmetic mean of 4 samples,0,Leeds I and II techniques,eggs / L,4.1,18.4,NA,NA,1.2,28,NA,NA,NA,NA,NA,NA,Temperature
3760,Entamoeba histolytica,Protozoa,pathogen,Bouhoum et al. (2000),5150,2000,"Marrakech, Morocco","Marrakech, Morocco",Morocco,Facultative Pond,2000,0,Mean (unspecified) of 48 samples,60,0,Mean (unspecified) of 48 samples,0,TlmanĐRivas technique as modified by Bailenger (1962),cysts / L,1.5,9.5,NA,NA,2.3,28,NA,NA,NA,NA,NA,NA,Temperature
3761,Entamoeba coli,Protozoa,pathogen,Bouhoum et al. (2000),5150,2000,"Marrakech, Morocco","Marrakech, Morocco",Morocco,Facultative Pond,10000,0,Mean (unspecified) of 48 samples,200,0,Mean (unspecified) of 48 samples,0,TlmanĐRivas technique as modified by Bailenger (1962),cysts / L,1.7,9.5,NA,NA,2.3,25,NA,NA,NA,NA,NA,NA,Temperature
3762,Giardia,Protozoa,pathogen,Bouhoum et al. (2000),5150,2000,"Marrakech, Morocco","Marrakech, Morocco",Morocco,Facultative Pond,3000,0,Mean (unspecified) of 48 samples,30,0,Mean (unspecified) of 48 samples,0,TlmanĐRivas technique as modified by Bailenger (1962),cysts / L,2,9.5,NA,NA,2.3,25,NA,NA,NA,NA,NA,NA,Temperature
3768,Ascaris,Helminth,pathogen,Grimason et al. (1996),5171,1996,"Nakuru, Kenya","Nakuru, Kenya",Kenya,Facultative Pond,88.9,0,Single sample,2,0,Single sample,0,"Filtration, sedimentation and centrifugation",eggs / L,1.6,8.5,NA,NA,1,25,NA,NA,NA,NA,NA,NA,Temperature; Depth
3769,Ascaris,Helminth,pathogen,Grimason et al. (1996),5171,1996,"Dandora, Kenya","Dandora, Kenya",Kenya,Facultative Pond,61.5,0,Single sample,0.7,0,Single sample,0,"Filtration, sedimentation and centrifugation",eggs / L,1.9,18.4,NA,NA,0.65,28.6,NA,NA,NA,NA,NA,NA,Temperature; Depth
3791,Norovirus GII,Virus,pathogen,Hewitt et al. (2011),4499,2011,New Zealand,New Zealand,New Zealand,Facultative Pond,31.6227766,0,Median of 9 samples,630.9573445,0,Median of 9 samples,0,0,RT-qPCR copies / L,-1.3,8.4,NA,NA,1.7,16.8,NA,NA,NA,NA,NA,NA,Temperature; Depth; HRT
3792,Norovirus GI,Virus,pathogen,Hewitt et al. (2011),4499,2011,New Zealand,New Zealand,New Zealand,Facultative Pond,31.6227766,0,Median of 9 samples,199.5262315,0,Median of 9 samples,0,0,RT-qPCR copies / L,-0.8,4.1,NA,NA,0.9,16.8,NA,NA,NA,NA,NA,NA,Temperature; Depth; HRT
3793,Adenovirus,Virus,pathogen,Hewitt et al. (2011),4499,2011,New Zealand,New Zealand,New Zealand,Facultative Pond,25118.86432,0,Median of 9 samples,6309.573445,0,Median of 9 samples,0,0,qPCR copies / L,0.6,15,NA,NA,1,25,NA,NA,NA,NA,NA,NA,Temperature; Depth; HRT
3794,Culturable Adenovirus,Virus,pathogen,Hewitt et al. (2011),4499,2011,New Zealand,New Zealand,New Zealand,Facultative Pond,63.09573445,0,Median of 9 samples,5.011872336,0,Median of 9 samples,0,A549 cells,iu / L,1.1,30.8,NA,NA,2.6,29,NA,NA,NA,NA,NA,NA,Temperature; Depth; HRT
3795,Enterovirus,Virus,pathogen,Hewitt et al. (2011),4499,2011,New Zealand,New Zealand,New Zealand,Facultative Pond,158489.3192,0,Median of 9 samples,1584.893192,0,Median of 9 samples,0,0,RT-qPCR copies / L,2,103.6,NA,NA,1,7.6,NA,NA,NA,NA,NA,NA,Temperature; Depth; HRT
3847,Helminths,Helminth,pathogen,Konat et al. (2013),5180,2013,"2iE Experimental WSP System, Ouagadougou, Burkina Faso","2iE Experimental WSP System, Ouagadougou, Burkina Faso",Burkina Faso,Facultative Pond,1.5,0,0,0.02,0,0,0,US EPA (1999) modified by Schwartzbrod (2003) and Victorica and Galvan (2003),eggs / L,1.9,10.7,NA,NA,1.4,27.66,NA,NA,NA,NA,NA,NA,
3849,Protists,Protozoa,pathogen,Konat et al. (2013),5180,2013,"2iE Experimental WSP System, Ouagadougou, Burkina Faso","2iE Experimental WSP System, Ouagadougou, Burkina Faso",Burkina Faso,Facultative Pond,13.4,0,0,2,0,0,0,Adapted from Schwartzbrod and Gaspard (1993),cysts / L,0.8,10.7,NA,NA,1.4,27.66,NA,NA,NA,NA,NA,NA,
3854,Ascaris,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Facultative Pond,8,0,Arithmetic mean of ~52 samples,8,0,Arithmetic mean of ~52 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,0,3.2,NA,NA,1,25.62,NA,NA,NA,NA,NA,NA,
3861,Ascaris,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Facultative Pond,20,0,Arithmetic mean of ~25 samples,8,0,Arithmetic mean of ~25 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,0.4,1.6,NA,NA,1,25.62,NA,NA,NA,NA,NA,NA,
3862,Hookworm,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Facultative Pond,25,0,Arithmetic mean of ~25 samples,10,0,Arithmetic mean of ~25 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,0.4,1.6,NA,NA,1,25.62,NA,NA,NA,NA,NA,NA,
3864,Hookworm,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Facultative Pond,40,0,Arithmetic mean of ~52 samples,12,0,Arithmetic mean of ~52 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,0.5,3.2,NA,NA,1,25.62,NA,NA,NA,NA,NA,NA,
3867,Hookworm,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Facultative Pond,16,0,Arithmetic mean of ~108 samples,1,0,Arithmetic mean of ~108 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,1.2,5.5,NA,NA,1,25.62,NA,NA,NA,NA,NA,NA,
3880,Helminths,Helminth,pathogen,Oakley (2004),5201,2004,"Villanueva, Honduras","Villanueva, Honduras",Honduras,Facultative Pond,55,0,Arithmetic mean of 3 samples,3,0,Arithmetic mean of 3 samples,0,Not specified,eggs / L,1.3,3.5,NA,NA,0.65,25.7,NA,NA,NA,NA,NA,NA,Temperature; Depth
3882,Helminths,Helminth,pathogen,Oakley (2004),5201,2004,"Pajuiles, Honduras","Pajuiles, Honduras",Honduras,Facultative Pond,744,0,Arithmetic mean of 3 samples,29,0,Arithmetic mean of 3 samples,0,Not specified,eggs / L,1.4,6.7,NA,NA,1.2,25,NA,NA,NA,NA,NA,NA,Temperature; Depth; HRT
3906,Helminths,Helminth,pathogen,Oliveira et al. (1996),,1996,Brazil,Brazil,Brazil,Facultative Pond,278,0,0,3,0,0,0,0,eggs / L,2,17.4,NA,NA,1,27.66,NA,NA,NA,NA,NA,NA,Temperature; Depth; HRT
3908,Culturable Enteric virus,Virus,pathogen,Rao et al (1981),5212,1981,"Nagpur, Maharashtra, India","Nagpur, Maharashtra, India",India,Facultative Pond,100,0,0,60,0,0,0,Adsorption-Elution Plaque Assay; PRMK cell line,pfu / L,0.2,10.8,NA,NA,0.9,20,NA,NA,NA,NA,NA,NA,
3909,Culturable Enteric virus,Virus,pathogen,Rao et al (1981),5212,1981,"Nagpur, Maharashtra, India","Nagpur, Maharashtra, India",India,Facultative Pond,63,0,0,36,0,0,0,Adsorption-Elution Plaque Assay; PRMK cell line,pfu / L,0.2,10.8,NA,NA,0.9,20,NA,NA,NA,NA,NA,NA,
3910,Culturable Enteric virus,Virus,pathogen,Rao et al (1981),5212,1981,"Nagpur, Maharashtra, India","Nagpur, Maharashtra, India",India,Facultative Pond,100,0,0,43,0,0,0,Adsorption-Elution Plaque Assay; PRMK cell line,pfu / L,0.4,10.8,NA,NA,0.9,23.7,NA,NA,NA,NA,NA,NA,
3911,Culturable Enteric virus,Virus,pathogen,Rao et al (1981),5212,1981,"Nagpur, Maharashtra, India","Nagpur, Maharashtra, India",India,Facultative Pond,100,0,0,40,0,0,0,Adsorption-Elution Plaque Assay; PRMK cell line,pfu / L,0.4,10.8,NA,NA,0.9,23.7,NA,NA,NA,NA,NA,NA,
3912,Culturable Enteric virus,Virus,pathogen,Rao et al (1981),5212,1981,"Nagpur, Maharashtra, India","Nagpur, Maharashtra, India",India,Facultative Pond,725,0,0,232,0,0,0,Adsorption-Elution Plaque Assay; PRMK cell line,pfu / L,0.5,10.8,NA,NA,0.9,20,NA,NA,NA,NA,NA,NA,
3913,Culturable Enteric virus,Virus,pathogen,Rao et al (1981),5212,1981,"Nagpur, Maharashtra, India","Nagpur, Maharashtra, India",India,Facultative Pond,112,0,0,32,0,0,0,Adsorption-Elution Plaque Assay; PRMK cell line,pfu / L,0.5,10.8,NA,NA,0.9,25.5,NA,NA,NA,NA,NA,NA,
3914,Culturable Enteric virus,Virus,pathogen,Rao et al (1981),5212,1981,"Nagpur, Maharashtra, India","Nagpur, Maharashtra, India",India,Facultative Pond,674,0,0,162,0,0,0,Adsorption-Elution Plaque Assay; PRMK cell line,pfu / L,0.6,10.8,NA,NA,0.9,25.5,NA,NA,NA,NA,NA,NA,
3915,Culturable Enteric virus,Virus,pathogen,Rao et al (1981),5212,1981,"Nagpur, Maharashtra, India","Nagpur, Maharashtra, India",India,Facultative Pond,290,0,0,40,0,0,0,Adsorption-Elution Plaque Assay; PRMK cell line,pfu / L,0.9,10.8,NA,NA,0.9,25.5,NA,NA,NA,NA,NA,NA,
3916,Culturable Enteric virus,Virus,pathogen,Rao et al (1981),5212,1981,"Nagpur, Maharashtra, India","Nagpur, Maharashtra, India",India,Facultative Pond,41,0,0,3.4,0,0,0,Adsorption-Elution Plaque Assay; PRMK cell line,pfu / L,1.1,10.8,NA,NA,0.9,20,NA,NA,NA,NA,NA,NA,
3917,Culturable Enteric virus,Virus,pathogen,Rao et al (1981),5212,1981,"Nagpur, Maharashtra, India","Nagpur, Maharashtra, India",India,Facultative Pond,1175,0,0,53,0,0,0,Adsorption-Elution Plaque Assay; PRMK cell line,pfu / L,1.3,10.8,NA,NA,0.9,22.9,NA,NA,NA,NA,NA,NA,
3918,Culturable Enteric virus,Virus,pathogen,Rao et al (1981),5212,1981,"Nagpur, Maharashtra, India","Nagpur, Maharashtra, India",India,Facultative Pond,620,0,0,27,0,0,0,Adsorption-Elution Plaque Assay; PRMK cell line,pfu / L,1.4,10.8,NA,NA,0.9,22.9,NA,NA,NA,NA,NA,NA,
3919,Culturable Enteric virus,Virus,pathogen,Rao et al (1981),5212,1981,"Nagpur, Maharashtra, India","Nagpur, Maharashtra, India",India,Facultative Pond,4500,0,0,100,0,0,0,Adsorption-Elution Plaque Assay; PRMK cell line,pfu / L,1.7,10.8,NA,NA,0.9,25.5,NA,NA,NA,NA,NA,NA,
3920,Culturable Enteric virus,Virus,pathogen,Rao et al (1981),5212,1981,"Nagpur, Maharashtra, India","Nagpur, Maharashtra, India",India,Facultative Pond,1213,0,0,3.4,0,0,0,Adsorption-Elution Plaque Assay; PRMK cell line,pfu / L,2.6,10.8,NA,NA,0.9,26.3,NA,NA,NA,NA,NA,NA,
3921,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,2590000,0,Geometric mean of ~30 samples,4020000,0,Geometric mean of ~30 samples,December,"Standard Methods, APHA (1980)",MPN / 100 mL,-0.2,10.7,NA,NA,1.7,12.1,NA,NA,NA,NA,NA,NA,Depth
3932,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,920000,0,Geometric mean of ~30 samples,473000,0,Geometric mean of ~30 samples,December,"Standard Methods, APHA (1980)",MPN / 100 mL,0.3,10.7,NA,NA,1.5,12.1,NA,NA,NA,NA,NA,NA,Depth
3937,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,32300000,0,Geometric mean of ~30 samples,6940000,0,Geometric mean of ~30 samples,March,"Standard Methods, APHA (1980)",MPN / 100 mL,0.7,13.8,NA,NA,0.9,15.1,NA,NA,NA,NA,NA,NA,Depth
3940,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,7150000,0,Geometric mean of ~30 samples,1240000,0,Geometric mean of ~30 samples,January,"Standard Methods, APHA (1980)",MPN / 100 mL,0.8,6.4,NA,NA,1.5,11.8,NA,NA,NA,NA,NA,NA,Depth
3941,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,1020000,0,Geometric mean of ~30 samples,176000,0,Geometric mean of ~30 samples,January,"Standard Methods, APHA (1980)",MPN / 100 mL,0.8,6.4,NA,NA,1.5,11.8,NA,NA,NA,NA,NA,NA,Depth
3942,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,42800000,0,Geometric mean of ~30 samples,7150000,0,Geometric mean of ~30 samples,January,"Standard Methods, APHA (1980)",MPN / 100 mL,0.8,9.1,NA,NA,1.9,11.8,NA,NA,NA,NA,NA,NA,Depth
3943,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,6180000,0,Geometric mean of ~30 samples,1020000,0,Geometric mean of ~30 samples,January,"Standard Methods, APHA (1980)",MPN / 100 mL,0.8,9.1,NA,NA,1.9,11.8,NA,NA,NA,NA,NA,NA,Depth
3944,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,4020000,0,Geometric mean of ~30 samples,638000,0,Geometric mean of ~30 samples,December,"Standard Methods, APHA (1980)",MPN / 100 mL,0.8,7.6,NA,NA,1.5,12.1,NA,NA,NA,NA,NA,NA,Depth
3951,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,473000,0,Geometric mean of ~30 samples,65300,0,Geometric mean of ~30 samples,December,"Standard Methods, APHA (1980)",MPN / 100 mL,0.9,7.6,NA,NA,1.5,12.1,NA,NA,NA,NA,NA,NA,Depth
3953,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,55700000,0,Geometric mean of ~30 samples,7050000,0,Geometric mean of ~30 samples,February,"Standard Methods, APHA (1980)",MPN / 100 mL,0.9,9.1,NA,NA,1.6,14.9,NA,NA,NA,NA,NA,NA,Depth
3956,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,7050000,0,Geometric mean of ~30 samples,878000,0,Geometric mean of ~30 samples,February,"Standard Methods, APHA (1980)",MPN / 100 mL,0.9,6.4,NA,NA,1.8,14.9,NA,NA,NA,NA,NA,NA,Depth
3957,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,784000,0,Geometric mean of ~30 samples,96500,0,Geometric mean of ~30 samples,March,"Standard Methods, APHA (1980)",MPN / 100 mL,0.9,9.6,NA,NA,1.6,15.1,NA,NA,NA,NA,NA,NA,Depth
3959,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,998000,0,Geometric mean of ~30 samples,112000,0,Geometric mean of ~30 samples,February,"Standard Methods, APHA (1980)",MPN / 100 mL,0.9,6.4,NA,NA,1.5,14.9,NA,NA,NA,NA,NA,NA,Depth
3961,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,10000000,0,Geometric mean of ~30 samples,998000,0,Geometric mean of ~30 samples,February,"Standard Methods, APHA (1980)",MPN / 100 mL,1,9.1,NA,NA,1.5,14.9,NA,NA,NA,NA,NA,NA,Depth
3962,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,7940000,0,Geometric mean of ~30 samples,784000,0,Geometric mean of ~30 samples,March,"Standard Methods, APHA (1980)",MPN / 100 mL,1,13.8,NA,NA,1.7,15.1,NA,NA,NA,NA,NA,NA,Depth
3963,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,6940000,0,Geometric mean of ~30 samples,630000,0,Geometric mean of ~30 samples,March,"Standard Methods, APHA (1980)",MPN / 100 mL,1,9.6,NA,NA,1.5,15.1,NA,NA,NA,NA,NA,NA,Depth
3969,Nematodes,Helminth,pathogen,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,8.5,0,Arithmetic mean of 2 samples,7,0,Arithmetic mean of 2 samples,January,Sedimentation technique; Koneman et al. (1979),eggs / L,0.1,7.8,NA,NA,1.75,11.8,NA,NA,NA,NA,NA,NA,Depth
3970,Nematodes,Helminth,pathogen,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,18.66666667,0,Arithmetic mean of 3 samples,11.33333333,0,Arithmetic mean of 3 samples,February,Sedimentation technique; Koneman et al. (1979),eggs / L,0.2,7.8,NA,NA,1,14.9,NA,NA,NA,NA,NA,NA,Depth
