﻿master_id,microorganism_common_name,pathogen_group,indicator_or_pathogen,authors,bib_id,year_published,location_comment,city,country,technology_description,influent_concentration,influent_concentration_qualifier,influent_independent_measurement_or_statistic,effluent_concentration,effluent_concentration_qualifier,effluent_independent_measurement_or_statistic,month,measurement_method,units,lrv,hrt_days,holdingtime_days,contact_time_minutes,depth_meters,temperature_celsius,moisture_content_percent,coagulant,material,pH,ammonia_concentration_mmol_per_liter,total_solids_mg_per_liter,imputed_values
3975,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,0.5,4.8,NA,NA,1.2,24,NA,NA,NA,NA,NA,NA,Temperature; Depth
3976,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,0.5,5.6,NA,NA,1.75,24.1,NA,NA,NA,NA,NA,NA,Temperature; Depth
3977,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,0.7,4.5,NA,NA,0.65,14.9,NA,NA,NA,NA,NA,NA,Temperature; Depth
3978,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,0.8,4.7,NA,NA,1.2,26.9,NA,NA,NA,NA,NA,NA,Temperature; Depth
3979,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,0.9,8.8,NA,NA,0.65,23.75,NA,NA,NA,NA,NA,NA,Temperature; Depth
3980,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,0.9,9.2,NA,NA,1.2,25.62,NA,NA,NA,NA,NA,NA,Temperature; Depth
3981,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,0.9,5.2,NA,NA,1.2,25.62,NA,NA,NA,NA,NA,NA,Temperature; Depth
3982,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,1,10.5,NA,NA,1.2,25,NA,NA,NA,NA,NA,NA,Temperature; Depth
3983,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,1,4.2,NA,NA,1.2,27,NA,NA,NA,NA,NA,NA,Temperature; Depth
3984,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,1,5.7,NA,NA,1,25.62,NA,NA,NA,NA,NA,NA,Temperature; Depth
3985,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,1.1,5,NA,NA,1,27,NA,NA,NA,NA,NA,NA,Temperature; Depth
3986,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,1.1,5.1,NA,NA,1,27,NA,NA,NA,NA,NA,NA,Temperature; Depth
3987,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,1.2,4.5,NA,NA,1,24.5,NA,NA,NA,NA,NA,NA,Temperature; Depth
3988,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,1.3,10.7,NA,NA,1,24.5,NA,NA,NA,NA,NA,NA,Temperature; Depth
3989,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,1.3,12.7,NA,NA,1.2,25.7,NA,NA,NA,NA,NA,NA,Temperature; Depth
3990,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,1.4,4.3,NA,NA,1.2,25,NA,NA,NA,NA,NA,NA,Temperature; Depth
3991,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,1.4,11.5,NA,NA,1.2,28,NA,NA,NA,NA,NA,NA,Temperature; Depth
3992,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,1.6,6.2,NA,NA,1.2,28.6,NA,NA,NA,NA,NA,NA,Temperature; Depth
3993,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,1.7,11.7,NA,NA,1.2,26,NA,NA,NA,NA,NA,NA,Temperature; Depth
3994,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,2,4.3,NA,NA,1,25,NA,NA,NA,NA,NA,NA,Temperature; Depth
3995,Nematodes,Helminth,pathogen,Saqqar and Pescod (1992),5217,1992,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Facultative Pond,0,0,Arithmetic mean of ~10 samples,0,0,Arithmetic mean of ~10 samples,0,0,eggs / L,2,12.4,NA,NA,1.2,28,NA,NA,NA,NA,NA,NA,Temperature; Depth
4012,Helminths,Helminth,pathogen,Schwartzbrod et al. (1987),5219,1987,"Marrakesh, Morocco","Marrakesh, Morocco",Morocco,Facultative Pond,11.7,0,Arithmetic mean of 23 samples (3 non-detects),0.61,0,Arithmetic mean of 23 samples (19 non-detects),0,Teleman-Rivas technique modified by Bailenger,eggs / L,1.3,9.5,NA,NA,1,25.7,NA,NA,NA,NA,NA,NA,Temperature
4016,Helminths,Helminth,pathogen,Stott et al. (2003),5234,2003,Brazil,Brazil,Brazil,Facultative Pond,54,0,0,0.2,0,0,0,0,eggs / L,2.4,21.2,NA,NA,0.65,27.66,NA,NA,NA,NA,NA,NA,Temperature; Depth; HRT
4018,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,7558380,0,0,1080000,0,0,0,0,MPN / 100 mL,0.8,3.2,NA,NA,1.33,25,NA,NA,NA,NA,NA,NA,
4019,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,7565876.68,0,0,922000,0,0,0,0,MPN / 100 mL,0.9,4.3,NA,NA,1.67,25,NA,NA,NA,NA,NA,NA,
4020,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,7567747.688,0,0,915000,0,0,0,0,MPN / 100 mL,0.9,5.4,NA,NA,2,25,NA,NA,NA,NA,NA,NA,
4021,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,7583072,0,0,776000,0,0,0,0,MPN / 100 mL,1,6.5,NA,NA,2,25,NA,NA,NA,NA,NA,NA,
4022,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,7086981,0,0,890000,0,0,0,0,MPN / 100 mL,0.9,6,NA,NA,0.9,25,NA,NA,NA,NA,NA,NA,
4031,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,7558380,0,0,3523925.637,0,0,0,0,MPN / 100 mL,0.3,1.6,NA,NA,1.33,25,NA,NA,NA,NA,NA,NA,
4032,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,7565876.68,0,0,3188908.47,0,0,0,0,MPN / 100 mL,0.4,2.1,NA,NA,1.67,25,NA,NA,NA,NA,NA,NA,
4033,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,7567747.688,0,0,2551672.694,0,0,0,0,MPN / 100 mL,0.5,2.7,NA,NA,2,25,NA,NA,NA,NA,NA,NA,
4034,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,7583072,0,0,2702449.038,0,0,0,0,MPN / 100 mL,0.4,3.2,NA,NA,2,25,NA,NA,NA,NA,NA,NA,
4035,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,7086981,0,0,2451574.528,0,0,0,0,MPN / 100 mL,0.5,3,NA,NA,0.9,25,NA,NA,NA,NA,NA,NA,
4044,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,120000000,0,0,460000,0,0,0,0,MPN / 100 mL,2.4,60.1,NA,NA,1.5,26,NA,NA,NA,NA,NA,NA,
4045,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,24000000,0,0,4990000,0,0,0,0,MPN / 100 mL,0.7,80.1,NA,NA,1,22,NA,NA,NA,NA,NA,NA,
4047,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,150000000,0,0,2200000,0,0,0,0,MPN / 100 mL,1.8,56,NA,NA,1,28.6,NA,NA,NA,NA,NA,NA,
4049,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,110000000,0,0,490000,0,0,0,0,MPN / 100 mL,2.4,69.1,NA,NA,1,28.6,NA,NA,NA,NA,NA,NA,
4053,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,1722999.468,0,0,2645.729272,0,0,0,0,MPN / 100 mL,2.8,87.5,NA,NA,0.8,24.375,NA,NA,NA,NA,NA,NA,
4055,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,2527207.368,0,0,11730.1236,0,0,0,0,MPN / 100 mL,2.3,98.4,NA,NA,0.8,25,NA,NA,NA,NA,NA,NA,
4057,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,3228664.596,0,0,3879.322612,0,0,0,0,MPN / 100 mL,2.9,114.4,NA,NA,0.8,23.92307692,NA,NA,NA,NA,NA,NA,
4059,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,10863370.9,0,0,25950.27053,0,0,0,0,MPN / 100 mL,2.6,105.3,NA,NA,0.8,24.36363636,NA,NA,NA,NA,NA,NA,
4061,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,17257814.68,0,0,132143.7046,0,0,0,0,MPN / 100 mL,2.1,103.6,NA,NA,2.3,25,NA,NA,NA,NA,NA,NA,
4062,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,22054063.92,0,0,114921.0965,0,0,0,0,MPN / 100 mL,2.3,101.4,NA,NA,1.2,26,NA,NA,NA,NA,NA,NA,
4063,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,8654913.123,0,0,523251.1393,0,0,0,0,MPN / 100 mL,1.2,17.9,NA,NA,1.1,25,NA,NA,NA,NA,NA,NA,
4064,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,"M. Serra, Brazil","M. Serra, Brazil",Brazil,Facultative Pond,64900000,0,0,392000,0,0,0,0,MPN / 100 mL,2.2,27.1,NA,NA,1.25,26.9,NA,NA,NA,NA,NA,NA,
4067,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Facultative Pond,10000000,0,0,35000,0,0,0,0,MPN / 100 mL,2.5,27.3,NA,NA,1.89,25.7,NA,NA,NA,NA,NA,NA,
4070,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,"Pradpolis, Brazil","Pradpolis, Brazil",Brazil,Facultative Pond,16000000,0,0,7000000,0,0,0,0,MPN / 100 mL,0.4,13.8,NA,NA,1,25,NA,NA,NA,NA,NA,NA,
4071,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,"Pradpolis, Brazil","Pradpolis, Brazil",Brazil,Facultative Pond,20000000,0,0,4000000,0,0,0,0,MPN / 100 mL,0.7,14.5,NA,NA,1,19.3,NA,NA,NA,NA,NA,NA,
4072,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,"Itapira, Brazil","Itapira, Brazil",Brazil,Facultative Pond,3300000,0,0,300000,0,0,0,0,MPN / 100 mL,1,8.3,NA,NA,1,23.3,NA,NA,NA,NA,NA,NA,
4073,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,"Itapira, Brazil","Itapira, Brazil",Brazil,Facultative Pond,8000000,0,0,1200000,0,0,0,0,MPN / 100 mL,0.8,9.6,NA,NA,0.9,18,NA,NA,NA,NA,NA,NA,
4074,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,"Pindamonhangaba, Brazil","Pindamonhangaba, Brazil",Brazil,Facultative Pond,8100000,0,0,600000,0,0,0,0,MPN / 100 mL,1.1,4.5,NA,NA,1.6,24.2,NA,NA,NA,NA,NA,NA,
4075,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,"Guararapes, Brazil","Guararapes, Brazil",Brazil,Facultative Pond,50000000,0,0,3000000,0,0,0,0,MPN / 100 mL,1.2,20.9,NA,NA,1.6,26.9,NA,NA,NA,NA,NA,NA,
4076,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,"Guararapes, Brazil","Guararapes, Brazil",Brazil,Facultative Pond,34000000,0,0,7000000,0,0,0,0,MPN / 100 mL,0.7,18.9,NA,NA,0.9,22.4,NA,NA,NA,NA,NA,NA,
4077,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,"Nhandeara, Brazil","Nhandeara, Brazil",Brazil,Facultative Pond,40000000,0,0,4000000,0,0,0,0,MPN / 100 mL,1,10,NA,NA,0.9,26.9,NA,NA,NA,NA,NA,NA,
4078,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,"Valparaso, Brazil","Valparaso, Brazil",Brazil,Facultative Pond,22000000,0,0,400000,0,0,0,0,MPN / 100 mL,1.7,25.6,NA,NA,1,22.4,NA,NA,NA,NA,NA,NA,
4079,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,"Mairipor, Brazil","Mairipor, Brazil",Brazil,Facultative Pond,4000000,0,0,700000,0,0,0,0,MPN / 100 mL,0.8,15.7,NA,NA,1,16.8,NA,NA,NA,NA,NA,NA,
4080,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,"Ibipor, Brazil","Ibipor, Brazil",Brazil,Facultative Pond,18483340.27,0,0,2092669.626,0,0,0,0,MPN / 100 mL,0.9,13,NA,NA,1,22.25555556,NA,NA,NA,NA,NA,NA,
4081,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,"Ibipor, Brazil","Ibipor, Brazil",Brazil,Facultative Pond,21657028.59,0,0,1296654.025,0,0,0,0,MPN / 100 mL,1.2,7.5,NA,NA,1,20.66,NA,NA,NA,NA,NA,NA,
4082,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,"Ibipor, Brazil","Ibipor, Brazil",Brazil,Facultative Pond,17401510.26,0,0,3895655.897,0,0,0,0,MPN / 100 mL,0.7,6.2,NA,NA,1,22.98888889,NA,NA,NA,NA,NA,NA,
4083,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,"Ibipor, Brazil","Ibipor, Brazil",Brazil,Facultative Pond,12133100.29,0,0,4538396.908,0,0,0,0,MPN / 100 mL,0.4,6.7,NA,NA,4,21.5,NA,NA,NA,NA,NA,NA,
4101,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Aparecida do Monte Alto, So Paulo, Brazil","Aparecida do Monte Alto, So Paulo, Brazil",Brazil,Facultative Pond,92800000,0,0,2620000,0,0,0,0,MPN / 100 mL,1.5,34.7,NA,NA,1.5,24.1,NA,NA,NA,NA,NA,NA,
4102,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Aparecida do Oeste, So Paulo, Brazil","Aparecida do Oeste, So Paulo, Brazil",Brazil,Facultative Pond,61300000,0,0,2060000,0,0,0,0,MPN / 100 mL,1.5,18.4,NA,NA,1.3,25.3,NA,NA,NA,NA,NA,NA,
4103,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Aspasia, So Paulo, Brazil","Aspasia, So Paulo, Brazil",Brazil,Facultative Pond,41200000,0,0,1810000,0,0,0,0,MPN / 100 mL,1.4,27.1,NA,NA,1.5,24.2,NA,NA,NA,NA,NA,NA,
4104,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Ava, So Paulo, Brazil","Ava, So Paulo, Brazil",Brazil,Facultative Pond,31100000,0,0,1830000,0,0,0,0,MPN / 100 mL,1.2,17.1,NA,NA,1.5,24.31,NA,NA,NA,NA,NA,NA,
4105,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Bento de Abreu, So Paulo, Brazil","Bento de Abreu, So Paulo, Brazil",Brazil,Facultative Pond,38500000,0,0,1000000,0,0,0,0,MPN / 100 mL,1.6,30.3,NA,NA,1.5,25.62,NA,NA,NA,NA,NA,NA,
4106,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Cndido Rodrigues, So Paulo, Brazil","Cndido Rodrigues, So Paulo, Brazil",Brazil,Facultative Pond,28900000,0,0,4600000,0,0,0,0,MPN / 100 mL,0.8,26.3,NA,NA,1.5,24.9,NA,NA,NA,NA,NA,NA,
4107,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Coroados, So Paulo, Brazil","Coroados, So Paulo, Brazil",Brazil,Facultative Pond,104000000,0,0,729000,0,0,0,0,MPN / 100 mL,2.2,34.6,NA,NA,1.5,26.06,NA,NA,NA,NA,NA,NA,
4108,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Dirce Reis, So Paulo, Brazil","Dirce Reis, So Paulo, Brazil",Brazil,Facultative Pond,75900000,0,0,410000,0,0,0,0,MPN / 100 mL,2.3,41.7,NA,NA,0.85,23,NA,NA,NA,NA,NA,NA,
4109,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Dolcinpolis, So Paulo, Brazil","Dolcinpolis, So Paulo, Brazil",Brazil,Facultative Pond,48100000,0,0,160000,0,0,0,0,MPN / 100 mL,2.5,51.9,NA,NA,1.5,23.75,NA,NA,NA,NA,NA,NA,
4110,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Ibitirama, So Paulo, Brazil","Ibitirama, So Paulo, Brazil",Brazil,Facultative Pond,5840000,0,0,417000,0,0,0,0,MPN / 100 mL,1.1,67.5,NA,NA,1.5,23.8,NA,NA,NA,NA,NA,NA,
4111,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Icoarana, So Paulo, Brazil","Icoarana, So Paulo, Brazil",Brazil,Facultative Pond,38000000,0,0,130000,0,0,0,0,MPN / 100 mL,2.5,131.3,NA,NA,1.13,24,NA,NA,NA,NA,NA,NA,
4112,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Indiapor 1, So Paulo, Brazil","Indiapor 1, So Paulo, Brazil",Brazil,Facultative Pond,19000000,0,0,72000,0,0,0,0,MPN / 100 mL,2.4,153.3,NA,NA,1.1,23.8,NA,NA,NA,NA,NA,NA,
4113,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Indiapor 2, So Paulo, Brazil","Indiapor 2, So Paulo, Brazil",Brazil,Facultative Pond,111000000,0,0,630000,0,0,0,0,MPN / 100 mL,2.2,87.9,NA,NA,1.05,25.6,NA,NA,NA,NA,NA,NA,
4114,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Guarani dŤOeste, So Paulo, Brazil","Guarani dŤOeste, So Paulo, Brazil",Brazil,Facultative Pond,19500000,0,0,394000,0,0,0,0,MPN / 100 mL,1.7,47.8,NA,NA,1.5,25.3,NA,NA,NA,NA,NA,NA,
4115,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Lourdes, So Paulo, Brazil","Lourdes, So Paulo, Brazil",Brazil,Facultative Pond,22800000,0,0,255000,0,0,0,0,MPN / 100 mL,2,51.6,NA,NA,1.5,23.9,NA,NA,NA,NA,NA,NA,
4116,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Macednia, So Paulo, Brazil","Macednia, So Paulo, Brazil",Brazil,Facultative Pond,35600000,0,0,1130000,0,0,0,0,MPN / 100 mL,1.5,30.8,NA,NA,1.45,24.87,NA,NA,NA,NA,NA,NA,
4117,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Mira Estrela, So Paulo, Brazil","Mira Estrela, So Paulo, Brazil",Brazil,Facultative Pond,10900000,0,0,259000,0,0,0,0,MPN / 100 mL,1.6,43,NA,NA,1.5,24.16,NA,NA,NA,NA,NA,NA,
4118,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Monte Verde Paulista, So Paulo, Brazil","Monte Verde Paulista, So Paulo, Brazil",Brazil,Facultative Pond,24100000,0,0,1450000,0,0,0,0,MPN / 100 mL,1.2,19.6,NA,NA,1.5,27.1,NA,NA,NA,NA,NA,NA,
4119,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Nhandeara, So Paulo, Brazil","Nhandeara, So Paulo, Brazil",Brazil,Facultative Pond,27400000,0,0,4170000,0,0,0,0,MPN / 100 mL,0.8,13.8,NA,NA,1,25.9,NA,NA,NA,NA,NA,NA,
4120,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Onda Verde, So Paulo, Brazil","Onda Verde, So Paulo, Brazil",Brazil,Facultative Pond,18400000,0,0,1690000,0,0,0,0,MPN / 100 mL,1,9.3,NA,NA,1.5,23.8,NA,NA,NA,NA,NA,NA,
4121,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Orindiuva, So Paulo, Brazil","Orindiuva, So Paulo, Brazil",Brazil,Facultative Pond,248000000,0,0,4350000,0,0,0,0,MPN / 100 mL,1.8,17.1,NA,NA,1.35,25.4,NA,NA,NA,NA,NA,NA,
4122,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Paulo de Faria, So Paulo, Brazil","Paulo de Faria, So Paulo, Brazil",Brazil,Facultative Pond,30100000,0,0,61100,0,0,0,0,MPN / 100 mL,2.7,39.3,NA,NA,1.5,26.2,NA,NA,NA,NA,NA,NA,
4123,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Planalto, So Paulo, Brazil","Planalto, So Paulo, Brazil",Brazil,Facultative Pond,53200000,0,0,1320000,0,0,0,0,MPN / 100 mL,1.6,44.5,NA,NA,1,25.1,NA,NA,NA,NA,NA,NA,
4124,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Poloni, So Paulo, Brazil","Poloni, So Paulo, Brazil",Brazil,Facultative Pond,98200000,0,0,2730000,0,0,0,0,MPN / 100 mL,1.6,37.2,NA,NA,1.3,24.5,NA,NA,NA,NA,NA,NA,
4125,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Pontes Gestal, So Paulo, Brazil","Pontes Gestal, So Paulo, Brazil",Brazil,Facultative Pond,236000000,0,0,6490000,0,0,0,0,MPN / 100 mL,1.6,19.8,NA,NA,1,25.7,NA,NA,NA,NA,NA,NA,
4126,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Rubicea, So Paulo, Brazil","Rubicea, So Paulo, Brazil",Brazil,Facultative Pond,16000000,0,0,159000,0,0,0,0,MPN / 100 mL,2,46.3,NA,NA,1.5,24.8,NA,NA,NA,NA,NA,NA,
4127,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Rubinia, So Paulo, Brazil","Rubinia, So Paulo, Brazil",Brazil,Facultative Pond,56600000,0,0,286000,0,0,0,0,MPN / 100 mL,2.3,49.8,NA,NA,1.5,23.7,NA,NA,NA,NA,NA,NA,
4128,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Santa Clara d' Oeste, So Paulo, Brazil","Santa Clara d' Oeste, So Paulo, Brazil",Brazil,Facultative Pond,68900000,0,0,97000,0,0,0,0,MPN / 100 mL,2.9,45.8,NA,NA,1.08,24.5,NA,NA,NA,NA,NA,NA,
4129,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Santana da Ponte Pensa, So Paulo, Brazil","Santana da Ponte Pensa, So Paulo, Brazil",Brazil,Facultative Pond,413000000,0,0,1960000,0,0,0,0,MPN / 100 mL,2.3,31.4,NA,NA,1.5,24.7,NA,NA,NA,NA,NA,NA,
4130,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"S. Joo das Duas Pontes, So Paulo, Brazil","S. Joo das Duas Pontes, So Paulo, Brazil",Brazil,Facultative Pond,183000000,0,0,4870000,0,0,0,0,MPN / 100 mL,1.6,16.8,NA,NA,1.5,24.9,NA,NA,NA,NA,NA,NA,
4131,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Sebastianpolis do Sul, So Paulo, Brazil","Sebastianpolis do Sul, So Paulo, Brazil",Brazil,Facultative Pond,23200000,0,0,1630000,0,0,0,0,MPN / 100 mL,1.2,17.5,NA,NA,1.46,23.6,NA,NA,NA,NA,NA,NA,
4132,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Trs Fronteiras, So Paulo, Brazil","Trs Fronteiras, So Paulo, Brazil",Brazil,Facultative Pond,149000000,0,0,1580000,0,0,0,0,MPN / 100 mL,2,30.2,NA,NA,1.5,24.1,NA,NA,NA,NA,NA,NA,
4133,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Turiuba, So Paulo, Brazil","Turiuba, So Paulo, Brazil",Brazil,Facultative Pond,15300000,0,0,220000,0,0,0,0,MPN / 100 mL,1.8,57.8,NA,NA,1.5,25.2,NA,NA,NA,NA,NA,NA,
4134,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Turmalina, So Paulo, Brazil","Turmalina, So Paulo, Brazil",Brazil,Facultative Pond,29200000,0,0,640000,0,0,0,0,MPN / 100 mL,1.7,44.2,NA,NA,1.4,24.6,NA,NA,NA,NA,NA,NA,
4135,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Valentim Gentil, So Paulo, Brazil","Valentim Gentil, So Paulo, Brazil",Brazil,Facultative Pond,25700000,0,0,2930000,0,0,0,0,MPN / 100 mL,0.9,19.5,NA,NA,1.5,23.7,NA,NA,NA,NA,NA,NA,
4136,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Zacarias, So Paulo, Brazil","Zacarias, So Paulo, Brazil",Brazil,Facultative Pond,35500000,0,0,1220000,0,0,0,0,MPN / 100 mL,1.5,26.3,NA,NA,1.5,24.3,NA,NA,NA,NA,NA,NA,
4137,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Presidente Alves, So Paulo, Brazil","Presidente Alves, So Paulo, Brazil",Brazil,Facultative Pond,3970000,0,0,159000,0,0,0,0,MPN / 100 mL,1.4,15.3,NA,NA,1.5,24.1,NA,NA,NA,NA,NA,NA,
4138,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Cajobi, So Paulo, Brazil","Cajobi, So Paulo, Brazil",Brazil,Facultative Pond,5290000,0,0,391000,0,0,0,0,MPN / 100 mL,1.1,12.1,NA,NA,1.5,23.7,NA,NA,NA,NA,NA,NA,
4139,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Fernandpolis 1, So Paulo, Brazil","Fernandpolis 1, So Paulo, Brazil",Brazil,Facultative Pond,734000,0,0,2260,0,0,0,0,MPN / 100 mL,2.5,24.4,NA,NA,1.5,24.2,NA,NA,NA,NA,NA,NA,
4140,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Sud-Menucci, So Paulo, Brazil","Sud-Menucci, So Paulo, Brazil",Brazil,Facultative Pond,11000000,0,0,2100000,0,0,0,0,MPN / 100 mL,0.7,12.9,NA,NA,2.5,24.8,NA,NA,NA,NA,NA,NA,
4141,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Ribeiro das Neves, So Paulo, Brazil","Ribeiro das Neves, So Paulo, Brazil",Brazil,Facultative Pond,70982523.65,0,0,143637.5126,0,0,0,0,MPN / 100 mL,2.7,64.9,NA,NA,1.5,25,NA,NA,NA,NA,NA,NA,
4142,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Anhumas, So Paulo, Brazil","Anhumas, So Paulo, Brazil",Brazil,Facultative Pond,24152587.9,0,0,1009961.357,0,0,0,0,MPN / 100 mL,1.4,17.4,NA,NA,1.5,24,NA,NA,NA,NA,NA,NA,
4143,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Arco-ęris, So Paulo, Brazil","Arco-ęris, So Paulo, Brazil",Brazil,Facultative Pond,37597094.59,0,0,1309672.239,0,0,0,0,MPN / 100 mL,1.5,26.9,NA,NA,1.5,26,NA,NA,NA,NA,NA,NA,
4144,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Bora, So Paulo, Brazil","Bora, So Paulo, Brazil",Brazil,Facultative Pond,24441503.34,0,0,973337.5688,0,0,0,0,MPN / 100 mL,1.4,27.5,NA,NA,1.5,24,NA,NA,NA,NA,NA,NA,
4145,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Distrito Montalvo, So Paulo, Brazil","Distrito Montalvo, So Paulo, Brazil",Brazil,Facultative Pond,7621814.956,0,0,104036.6344,0,0,0,0,MPN / 100 mL,1.9,54.2,NA,NA,1.5,25,NA,NA,NA,NA,NA,NA,
4146,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Embaba, So Paulo, Brazil","Embaba, So Paulo, Brazil",Brazil,Facultative Pond,43083267,0,0,694849.092,0,0,0,0,MPN / 100 mL,1.8,56.5,NA,NA,1.5,24,NA,NA,NA,NA,NA,NA,
4147,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Estrela do Norte, So Paulo, Brazil","Estrela do Norte, So Paulo, Brazil",Brazil,Facultative Pond,16500660.09,0,0,655605.4595,0,0,0,0,MPN / 100 mL,1.4,53.7,NA,NA,1.5,24,NA,NA,NA,NA,NA,NA,
4148,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Estrela d'Oeste, So Paulo, Brazil","Estrela d'Oeste, So Paulo, Brazil",Brazil,Facultative Pond,253239017.5,0,0,648444.2921,0,0,0,0,MPN / 100 mL,2.6,36.5,NA,NA,1.5,27,NA,NA,NA,NA,NA,NA,
4149,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Gabriel Monteiro, So Paulo, Brazil.","Gabriel Monteiro, So Paulo, Brazil.",Brazil,Facultative Pond,24956364.99,0,0,767466.7465,0,0,0,0,MPN / 100 mL,1.5,34.2,NA,NA,1.5,24,NA,NA,NA,NA,NA,NA,
4150,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Iacri, So Paulo, Brazil","Iacri, So Paulo, Brazil",Brazil,Facultative Pond,13087108.88,0,0,514386.7954,0,0,0,0,MPN / 100 mL,1.4,14.6,NA,NA,1.5,24,NA,NA,NA,NA,NA,NA,
4151,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Indai do Aguape, So Paulo, Brazil","Indai do Aguape, So Paulo, Brazil",Brazil,Facultative Pond,38397880.33,0,0,756776.3146,0,0,0,0,MPN / 100 mL,1.7,55.1,NA,NA,1.6,25,NA,NA,NA,NA,NA,NA,
4152,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Marinpolis, So Paulo, Brazil","Marinpolis, So Paulo, Brazil",Brazil,Facultative Pond,108028027.3,0,0,1104691.401,0,0,0,0,MPN / 100 mL,2,24.2,NA,NA,1.5,26,NA,NA,NA,NA,NA,NA,
4153,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Ouroeste, So Paulo, Brazil","Ouroeste, So Paulo, Brazil",Brazil,Facultative Pond,35594325.91,0,0,1130353.678,0,0,0,0,MPN / 100 mL,1.5,30.8,NA,NA,1.5,24,NA,NA,NA,NA,NA,NA,
4154,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Parnaso, So Paulo, Brazil","Parnaso, So Paulo, Brazil",Brazil,Facultative Pond,43262325.07,0,0,121773.9097,0,0,0,0,MPN / 100 mL,2.6,48.9,NA,NA,1.5,25,NA,NA,NA,NA,NA,NA,
4155,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Pracinha 2, So Paulo, Brazil","Pracinha 2, So Paulo, Brazil",Brazil,Facultative Pond,42200018.16,0,0,31355.92779,0,0,0,0,MPN / 100 mL,3.1,50.9,NA,NA,1.5,26,NA,NA,NA,NA,NA,NA,
4156,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Ribeiro dos ęndios, So Paulo, Brazil","Ribeiro dos ęndios, So Paulo, Brazil",Brazil,Facultative Pond,20247781.03,0,0,1203547.488,0,0,0,0,MPN / 100 mL,1.2,24.2,NA,NA,1.5,24,NA,NA,NA,NA,NA,NA,
4157,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Taciba, So Paulo, Brazil","Taciba, So Paulo, Brazil",Brazil,Facultative Pond,19419875.86,0,0,1367180.451,0,0,0,0,MPN / 100 mL,1.2,14.7,NA,NA,1.5,23,NA,NA,NA,NA,NA,NA,
4158,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Teodoro Sampaio 1, So Paulo, Brazil","Teodoro Sampaio 1, So Paulo, Brazil",Brazil,Facultative Pond,23731798.8,0,0,802537.9318,0,0,0,0,MPN / 100 mL,1.5,4.7,NA,NA,1.5,25,NA,NA,NA,NA,NA,NA,
4159,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Teodoro Sampaio 2, So Paulo, Brazil","Teodoro Sampaio 2, So Paulo, Brazil",Brazil,Facultative Pond,24636527.91,0,0,725328.5553,0,0,0,0,MPN / 100 mL,1.5,4.7,NA,NA,1.5,24,NA,NA,NA,NA,NA,NA,
4160,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Varpa, So Paulo, Brazil","Varpa, So Paulo, Brazil",Brazil,Facultative Pond,20853041.11,0,0,359236.3633,0,0,0,0,MPN / 100 mL,1.8,59.1,NA,NA,1.5,24,NA,NA,NA,NA,NA,NA,
4161,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Adolfo, So Paulo, Brazil","Adolfo, So Paulo, Brazil",Brazil,Facultative Pond,5544718.116,0,0,178224.246,0,0,0,0,MPN / 100 mL,1.5,59.1,NA,NA,1.5,24,NA,NA,NA,NA,NA,NA,
4162,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Alto Alegre, So Paulo, Brazil","Alto Alegre, So Paulo, Brazil",Brazil,Facultative Pond,3397541.438,0,0,621516.0765,0,0,0,0,MPN / 100 mL,0.7,16.7,NA,NA,2,25.4,NA,NA,NA,NA,NA,NA,
4163,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Auriflama  , So Paulo, Brazil","Auriflama  , So Paulo, Brazil",Brazil,Facultative Pond,620000000,0,0,310000,0,0,0,0,MPN / 100 mL,3.3,28.2,NA,NA,1.5,25,NA,NA,NA,NA,NA,NA,
4164,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Estrela d' Oeste, So Paulo, Brazil","Estrela d' Oeste, So Paulo, Brazil",Brazil,Facultative Pond,7042016.757,0,0,1723942.048,0,0,0,0,MPN / 100 mL,0.6,11.5,NA,NA,1.3,26,NA,NA,NA,NA,NA,NA,
4165,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Fernandpolis 2, So Paulo, Brazil","Fernandpolis 2, So Paulo, Brazil",Brazil,Facultative Pond,35514262.16,0,0,44192.75959,0,0,0,0,MPN / 100 mL,2.9,20.9,NA,NA,1.5,26,NA,NA,NA,NA,NA,NA,
4166,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Jales 1, So Paulo, Brazil","Jales 1, So Paulo, Brazil",Brazil,Facultative Pond,2980000,0,0,12200,0,0,0,0,MPN / 100 mL,2.4,30.4,NA,NA,1.9,27,NA,NA,NA,NA,NA,NA,
4167,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Lins 1, So Paulo, Brazil","Lins 1, So Paulo, Brazil",Brazil,Facultative Pond,1821964.328,0,0,128693.5854,0,0,0,0,MPN / 100 mL,1.2,5.4,NA,NA,1.9,25,NA,NA,NA,NA,NA,NA,
4168,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Lins 2, So Paulo, Brazil","Lins 2, So Paulo, Brazil",Brazil,Facultative Pond,1867577.24,0,0,138295.6231,0,0,0,0,MPN / 100 mL,1.1,5.2,NA,NA,1.9,25.6875,NA,NA,NA,NA,NA,NA,
4169,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Lins 3, So Paulo, Brazil","Lins 3, So Paulo, Brazil",Brazil,Facultative Pond,1563873.792,0,0,141178.9429,0,0,0,0,MPN / 100 mL,1,5.4,NA,NA,1.5,25.625,NA,NA,NA,NA,NA,NA,
4170,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Mones, So Paulo, Brazil","Mones, So Paulo, Brazil",Brazil,Facultative Pond,6074227.916,0,0,437111.2744,0,0,0,0,MPN / 100 mL,1.1,11.7,NA,NA,1.5,26,NA,NA,NA,NA,NA,NA,
4171,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Monte Alto - Alvorada, So Paulo, Brazil","Monte Alto - Alvorada, So Paulo, Brazil",Brazil,Facultative Pond,3654586.16,0,0,564292.9232,0,0,0,0,MPN / 100 mL,0.8,14.4,NA,NA,1.5,25,NA,NA,NA,NA,NA,NA,
4172,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Monte Alto - Vale dos Sonhos, So Paulo, Brazil","Monte Alto - Vale dos Sonhos, So Paulo, Brazil",Brazil,Facultative Pond,3989704.775,0,0,128152.7205,0,0,0,0,MPN / 100 mL,1.5,16.9,NA,NA,1.5,25,NA,NA,NA,NA,NA,NA,
4173,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Narandiba - SA, So Paulo, Brazil","Narandiba - SA, So Paulo, Brazil",Brazil,Facultative Pond,185000,0,0,34937.60363,0,0,0,0,MPN / 100 mL,0.7,22,NA,NA,1.5,22.6,NA,NA,NA,NA,NA,NA,
4174,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Nipo, So Paulo, Brazil","Nipo, So Paulo, Brazil",Brazil,Facultative Pond,2310425.888,0,0,113407.1132,0,0,0,0,MPN / 100 mL,1.3,31.9,NA,NA,1.5,27.14285714,NA,NA,NA,NA,NA,NA,
4175,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Nova Granada - SA, So Paulo, Brazil","Nova Granada - SA, So Paulo, Brazil",Brazil,Facultative Pond,13069548.37,0,0,845049.8278,0,0,0,0,MPN / 100 mL,1.2,6.4,NA,NA,1.5,28,NA,NA,NA,NA,NA,NA,
4176,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Nova Luzitnia, So Paulo, Brazil","Nova Luzitnia, So Paulo, Brazil",Brazil,Facultative Pond,8919641.248,0,0,1168233.212,0,0,0,0,MPN / 100 mL,0.9,10.1,NA,NA,1.7,25,NA,NA,NA,NA,NA,NA,
4177,Fecal Coliforms,Bacteria,indicator,von Sperling (2005),2450,2005,"Novo Horizonte, So Paulo, Brazil","Novo Horizonte, So Paulo, Brazil",Brazil,Facultative Pond,368412.8158,0,0,107321.5098,0,0,0,0,MPN / 100 mL,0.5,8.3,NA,NA,1.2,24.875,NA,NA,NA,NA,NA,NA,
4178,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Arajo et al. (2003),2450,2005,"Jardim Lola, Natal, Brazil","Jardim Lola, Natal, Brazil",Brazil,Facultative Pond,2270000000,0,0,2360000,0,0,0,0,MPN / 100 mL,3,20.3,NA,NA,1.2,28,NA,NA,NA,NA,NA,NA,
4181,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Arajo et al. (2003),2450,2005,"Jardim Lola, Natal, Brazil","Jardim Lola, Natal, Brazil",Brazil,Facultative Pond,1870000000,0,0,7490000,0,0,0,0,MPN / 100 mL,2.4,11.3,NA,NA,1.2,28,NA,NA,NA,NA,NA,NA,
4184,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Arajo et al. (2003),2450,2005,"Beira Rio, Natal, Brazil","Beira Rio, Natal, Brazil",Brazil,Facultative Pond,1140000000,0,0,858000,0,0,0,0,MPN / 100 mL,3.1,65,NA,NA,1.3,28,NA,NA,NA,NA,NA,NA,
4187,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Arajo et al. (2003),2450,2005,"Ponta Negra, Natal, Brazil","Ponta Negra, Natal, Brazil",Brazil,Facultative Pond,345000,0,0,2500,0,0,0,0,MPN / 100 mL,2.1,31.5,NA,NA,1.5,27,NA,NA,NA,NA,NA,NA,
4190,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Arajo et al. (2003),2450,2005,"Quitas, Natal, Brazil","Quitas, Natal, Brazil",Brazil,Facultative Pond,730000000,0,0,3700000,0,0,0,0,MPN / 100 mL,2.3,16.8,NA,NA,1.2,27,NA,NA,NA,NA,NA,NA,
4191,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Arajo et al. (2003),2450,2005,"Quitas, Natal, Brazil","Quitas, Natal, Brazil",Brazil,Facultative Pond,59000000,0,0,560000,0,0,0,0,MPN / 100 mL,2,11.2,NA,NA,1,27,NA,NA,NA,NA,NA,NA,
4194,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Botero et al. (1997),2450,2005,"Maracaibo, Venezuela","Maracaibo, Venezuela",Venezuela,Facultative Pond,3500000,0,0,1300000,0,0,0,0,MPN / 100 mL,0.4,3.3,NA,NA,1.5,28,NA,NA,NA,NA,NA,NA,
4196,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Botero et al. (1997),2450,2005,"Maracaibo, Venezuela","Maracaibo, Venezuela",Venezuela,Facultative Pond,2400000,0,0,1100000,0,0,0,0,MPN / 100 mL,0.3,3.3,NA,NA,1.5,28,NA,NA,NA,NA,NA,NA,
4198,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Botero et al. (1997),2450,2005,"Maracaibo, Venezuela","Maracaibo, Venezuela",Venezuela,Facultative Pond,3600000,0,0,1600000,0,0,0,0,MPN / 100 mL,0.4,3.3,NA,NA,1.5,28,NA,NA,NA,NA,NA,NA,
4200,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Bourrouet et al. (2000),2450,2005,"San Gregori, Spain","San Gregori, Spain",Spain,Facultative Pond,40000000,0,0,10000000,0,0,0,0,MPN / 100 mL,0.6,13.2,NA,NA,1.2,13,NA,NA,NA,NA,NA,NA,
4201,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Bourrouet et al. (2000),2450,2005,"San Gregori, Spain","San Gregori, Spain",Spain,Facultative Pond,10000000,0,0,2500000,0,0,0,0,MPN / 100 mL,0.6,4.2,NA,NA,1,13,NA,NA,NA,NA,NA,NA,
4204,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Bourrouet et al. (2000),2450,2005,"San Gregori, Spain","San Gregori, Spain",Spain,Facultative Pond,40000000,0,0,1300000,0,0,0,0,MPN / 100 mL,1.5,19.8,NA,NA,1.2,24,NA,NA,NA,NA,NA,NA,
4205,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Bourrouet et al. (2000),2450,2005,"San Gregori, Spain","San Gregori, Spain",Spain,Facultative Pond,1300000,0,0,320000,0,0,0,0,MPN / 100 mL,0.6,6.3,NA,NA,1,24,NA,NA,NA,NA,NA,NA,
4208,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Campos et al. (2000),2450,2005,"Choconta, Colombia","Choconta, Colombia",Colombia,Facultative Pond,3160000,0,0,316000,0,0,0,0,MPN / 100 mL,1,17.4,NA,NA,2.5,19,NA,NA,NA,NA,NA,NA,
4209,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Campos et al. (2000),2450,2005,"Choconta, Colombia","Choconta, Colombia",Colombia,Facultative Pond,316000,0,0,15800,0,0,0,0,MPN / 100 mL,1.3,17.4,NA,NA,1.8,18,NA,NA,NA,NA,NA,NA,
4210,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Escalante et al. (2000),2450,2005,"La Reforma, Mexico","La Reforma, Mexico",Mexico,Facultative Pond,4200000,0,0,91000,0,0,0,0,MPN / 100 mL,1.7,27.7,NA,NA,1.8,25,NA,NA,NA,NA,NA,NA,
4211,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Escalante et al. (2000),2450,2005,"La Reforma, Mexico","La Reforma, Mexico",Mexico,Facultative Pond,91000,0,0,3286,0,0,0,0,MPN / 100 mL,1.4,27.7,NA,NA,1.73,25,NA,NA,NA,NA,NA,NA,
4212,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Escalante et al. (2000),2450,2005,"Jess Gmez Portugal, Aguascalientes, Mexico","Jess Gmez Portugal, Aguascalientes, Mexico",Mexico,Facultative Pond,497000000,0,0,99390,0,0,0,0,MPN / 100 mL,3.7,207.8,NA,NA,1.8,20,NA,NA,NA,NA,NA,NA,
4213,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Herrera et al. (2000),2450,2005,"La Esmeralda, Chile","La Esmeralda, Chile",Chile,Facultative Pond,250000,0,0,33000,0,0,0,0,MPN / 100 mL,0.9,12.5,NA,NA,1.8,13,NA,NA,NA,NA,NA,NA,
4214,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Herrera et al. (2000),2450,2005,"La Esmeralda, Chile","La Esmeralda, Chile",Chile,Facultative Pond,33000,0,0,8300,0,0,0,0,MPN / 100 mL,0.6,7.7,NA,NA,1.8,13,NA,NA,NA,NA,NA,NA,
4215,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Herrera et al. (2000),2450,2005,"La Esmeralda, Chile","La Esmeralda, Chile",Chile,Facultative Pond,1900000,0,0,100000,0,0,0,0,MPN / 100 mL,1.3,14.7,NA,NA,1.8,25,NA,NA,NA,NA,NA,NA,
4216,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Herrera et al. (2000),2450,2005,"La Esmeralda, Chile","La Esmeralda, Chile",Chile,Facultative Pond,100000,0,0,26000,0,0,0,0,MPN / 100 mL,0.6,9.1,NA,NA,1.2,25,NA,NA,NA,NA,NA,NA,
4217,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Ingallinella et al. (2000),2450,2005,"Alcorta, Argentina","Alcorta, Argentina",Argentina,Facultative Pond,79000000,0,0,960000,0,0,0,0,MPN / 100 mL,1.9,25.3,NA,NA,1.3,15,NA,NA,NA,NA,NA,NA,
4219,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Ingallinella et al. (2000),2450,2005,"Alcorta, Argentina","Alcorta, Argentina",Argentina,Facultative Pond,700000000,0,0,1200000,0,0,0,0,MPN / 100 mL,2.8,23.4,NA,NA,1.3,18,NA,NA,NA,NA,NA,NA,
4225,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Sanguinetti et al. (2000),2450,2005,"Alcorta, Argentina","Alcorta, Argentina",Argentina,Facultative Pond,687000000,0,0,1200000,0,0,0,0,MPN / 100 mL,2.8,22.4,NA,NA,1.35,22,NA,NA,NA,NA,NA,NA,
4227,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Sanguinetti et al. (2000),2450,2005,"Galvez, Argentina","Galvez, Argentina",Argentina,Facultative Pond,75000000,0,0,300000,0,0,0,0,MPN / 100 mL,2.4,7.9,NA,NA,1.3,25,NA,NA,NA,NA,NA,NA,
4230,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Silva et al. (1998),2450,2005,"Planalto Caucaia, Fortaleza, Brazil","Planalto Caucaia, Fortaleza, Brazil",Brazil,Facultative Pond,180000000,0,0,4300000,0,0,0,0,MPN / 100 mL,1.6,36.9,NA,NA,1.7,29,NA,NA,NA,NA,NA,NA,
4231,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Silva et al. (1998),2450,2005,"Lagamar, Fortaleza, Brazil","Lagamar, Fortaleza, Brazil",Brazil,Facultative Pond,2400000000,0,0,22000000,0,0,0,0,MPN / 100 mL,2,21.2,NA,NA,2,29,NA,NA,NA,NA,NA,NA,
4232,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Silva et al. (1998),2450,2005,"So Francisco, Fortaleza, Brazil","So Francisco, Fortaleza, Brazil",Brazil,Facultative Pond,890000000,0,0,6100000,0,0,0,0,MPN / 100 mL,2.2,46.3,NA,NA,1.7,29,NA,NA,NA,NA,NA,NA,
4233,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Silva et al. (1998),2450,2005,"Esperana, Fortaleza, Brazil","Esperana, Fortaleza, Brazil",Brazil,Facultative Pond,240000000,0,0,2500000,0,0,0,0,MPN / 100 mL,2,58.4,NA,NA,1.7,29,NA,NA,NA,NA,NA,NA,
4234,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Silva et al. (1998),2450,2005,"Joo Paulo II, Fortaleza, Brazil","Joo Paulo II, Fortaleza, Brazil",Brazil,Facultative Pond,960000000,0,0,7300000,0,0,0,0,MPN / 100 mL,2.1,44.6,NA,NA,1.6,29,NA,NA,NA,NA,NA,NA,
4235,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Silva et al. (1998),2450,2005,"Jereissati III, Fortaleza, Brazil","Jereissati III, Fortaleza, Brazil",Brazil,Facultative Pond,960000000,0,0,7100000,0,0,0,0,MPN / 100 mL,2.1,77.1,NA,NA,2,29,NA,NA,NA,NA,NA,NA,
4236,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Silva et al. (2000),2450,2005,"Maracanau, Ceara, Brazil","Maracanau, Ceara, Brazil",Brazil,Facultative Pond,8300000,0,0,150000,0,0,0,0,MPN / 100 mL,1.7,40.1,NA,NA,1.5,29,NA,NA,NA,NA,NA,NA,
4240,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Yagoubi et al. (2000),2450,2005,"Boujaad, Morocco","Boujaad, Morocco",Morocco,Facultative Pond,3000000,0,0,38000,0,0,0,0,MPN / 100 mL,1.9,13.5,NA,NA,1.5,25,NA,NA,NA,NA,NA,NA,
4243,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Zimmo et al. (2000),2450,2005,"Birzeit, Palestine","Birzeit, Palestine",Palestine,Facultative Pond,22400,0,0,3720,0,0,0,0,MPN / 100 mL,0.8,7.1,NA,NA,0.9,25,NA,NA,NA,NA,NA,NA,
4244,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Zimmo et al. (2000),2450,2005,"Birzeit, Palestine","Birzeit, Palestine",Palestine,Facultative Pond,3720,0,0,350,0,0,0,0,MPN / 100 mL,1,7.1,NA,NA,0.9,25,NA,NA,NA,NA,NA,NA,
4247,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Zimmo et al. (2000),2450,2005,"Birzeit, Palestine","Birzeit, Palestine",Palestine,Facultative Pond,19500,0,0,6830,0,0,0,0,MPN / 100 mL,0.5,7.1,NA,NA,0.9,14,NA,NA,NA,NA,NA,NA,
4248,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Zimmo et al. (2000),2450,2005,"Birzeit, Palestine","Birzeit, Palestine",Palestine,Facultative Pond,6830,0,0,1980,0,0,0,0,MPN / 100 mL,0.5,7.1,NA,NA,0.9,14,NA,NA,NA,NA,NA,NA,
35,Cryptosporidium parvum,Protozoa,pathogen,Anceno et al. (2007),3996,2007,"AIT wastewater treatment plant, Pathumthani, Thailand",Pathumthani,Thailand,Maturation Pond,26.30267992,=,Geometric mean of 12 samples,32.35936569,0,Geometric mean of 12 samples,All Year,0,qPCR copies / L,-0.1,0.1,NA,NA,1.2,25,NA,NA,NA,NA,NA,NA,Temperature
36,Cryptosporidium parvum,Protozoa,pathogen,Anceno et al. (2007),3996,2007,"AIT wastewater treatment plant, Pathumthani, Thailand",Pathumthani,Thailand,Maturation Pond,20.41737945,=,Geometric mean of 12 samples,9.77237221,0,Geometric mean of 12 samples,All Year,0,qPCR copies / L,0.3,0.1,NA,NA,1.95,27.66,NA,NA,NA,NA,NA,NA,Temperature
39,Escherichia coli,Bacteria,indicator,Anceno et al. (2007),3996,2007,"AIT wastewater treatment plant, Pathumthani, Thailand",Pathumthani,Thailand,Maturation Pond,38904.5145,=,Geometric mean of 12 samples,38904.5145,0,Geometric mean of 12 samples,All Year,"Standard Methods (APHA, 1998)",MPN / L,0,0.1,NA,NA,1.2,29,NA,NA,NA,NA,NA,NA,Temperature
40,Escherichia coli,Bacteria,indicator,Anceno et al. (2007),3996,2007,"AIT wastewater treatment plant, Pathumthani, Thailand",Pathumthani,Thailand,Maturation Pond,30902.95433,=,Geometric mean of 12 samples,18197.00859,0,Geometric mean of 12 samples,All Year,"Standard Methods (APHA, 1998)",MPN / L,0.2,0.1,NA,NA,1.95,25.9,NA,NA,NA,NA,NA,NA,Temperature
42,Escherichia coli,Bacteria,indicator,Anceno et al. (2007),3996,2007,"AIT wastewater treatment plant, Pathumthani, Thailand",Pathumthani,Thailand,Maturation Pond,21877616.24,=,Geometeric mean of 44 samples,251188.6432,0,Geometric mean of 44 samples,All Year,"Standard Methods (APHA, 1998)",MPN / L,1.9,5.5,NA,NA,0.7,25.62,NA,NA,NA,NA,NA,NA,Temperature
43,Fecal coliforms,Bacteria,indicator,Anceno et al. (2007),3996,2007,"AIT wastewater treatment plant, Pathumthani, Thailand",Pathumthani,Thailand,Maturation Pond,194984.46,=,Geometric mean of 12 samples,204173.7945,0,Geometric mean of 12 samples,All Year,"Standard Methods (APHA, 1998)",MPN / L,0,0.1,NA,NA,1.2,11.8,NA,NA,NA,NA,NA,NA,Temperature
44,Fecal coliforms,Bacteria,indicator,Anceno et al. (2007),3996,2007,"AIT wastewater treatment plant, Pathumthani, Thailand",Pathumthani,Thailand,Maturation Pond,104712.8548,=,Geometric mean of 12 samples,109647.8196,0,Geometric mean of 12 samples,All Year,"Standard Methods (APHA, 1998)",MPN / L,0,0.1,NA,NA,1.95,25.1,NA,NA,NA,NA,NA,NA,Temperature
46,Fecal coliforms,Bacteria,indicator,Anceno et al. (2007),3996,2007,"AIT wastewater treatment plant, Pathumthani, Thailand",Pathumthani,Thailand,Maturation Pond,74131024.13,=,Geometeric mean of 44 samples,588843.6554,0,Geometric mean of 44 samples,All Year,"Standard Methods (APHA, 1998)",MPN / L,2.1,5.5,NA,NA,0.7,29.4,NA,NA,NA,NA,NA,NA,Temperature
47,Giardia,Protozoa,pathogen,Anceno et al. (2007),3996,2007,"AIT wastewater treatment plant, Pathumthani, Thailand",Pathumthani,Thailand,Maturation Pond,3890.45145,=,Geometric mean of 12 samples,12589.25412,0,Geometric mean of 12 samples,All Year,0,qPCR copies / L,-0.5,0.1,NA,NA,1.2,25,NA,NA,NA,NA,NA,NA,Temperature
48,Giardia,Protozoa,pathogen,Anceno et al. (2007),3996,2007,"AIT wastewater treatment plant, Pathumthani, Thailand",Pathumthani,Thailand,Maturation Pond,11748.97555,=,Geometric mean of 12 samples,3090.295433,0,Geometric mean of 12 samples,All Year,0,qPCR copies / L,0.6,0.1,NA,NA,1.95,25,NA,NA,NA,NA,NA,NA,Temperature
50,Giardia,Protozoa,pathogen,Anceno et al. (2007),3996,2007,"AIT wastewater treatment plant, Pathumthani, Thailand",Pathumthani,Thailand,Maturation Pond,26.91534804,=,Geometeric mean of 44 samples,0.045708819,0,Geometric mean of 44 samples,All Year,0,qPCR copies / L,2.8,5.5,NA,NA,0.7,27.66,NA,NA,NA,NA,NA,NA,Temperature
89,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"El Paso, TX, USA","El Paso, TX, USA",United States,Maturation Pond,14.3,=,0,1.1,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,1.1,8.5,NA,NA,1.5,16.8,NA,NA,NA,NA,NA,NA,
90,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"El Paso, TX, USA","El Paso, TX, USA",United States,Maturation Pond,4.6,=,0,0.6,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,0.9,8.5,NA,NA,1.5,21.4,NA,NA,NA,NA,NA,NA,
91,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Shelby, MS, USA","Shelby, MS, USA",United States,Maturation Pond,12.7,=,0,0.8,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,1.2,24.1,NA,NA,1.2,23.8,NA,NA,NA,NA,NA,NA,
92,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"El Paso, TX, USA","El Paso, TX, USA",United States,Maturation Pond,2.6,=,0,1,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,0.4,8.5,NA,NA,1.5,8.2,NA,NA,NA,NA,NA,NA,
