﻿master_id,microorganism_common_name,pathogen_group,indicator_or_pathogen,authors,bib_id,year_published,location_comment,city,country,technology_description,influent_concentration,influent_concentration_qualifier,influent_independent_measurement_or_statistic,effluent_concentration,effluent_concentration_qualifier,effluent_independent_measurement_or_statistic,month,measurement_method,units,lrv,hrt_days,holdingtime_days,contact_time_minutes,depth_meters,temperature_celsius,moisture_content_percent,coagulant,material,pH,ammonia_concentration_mmol_per_liter,total_solids_mg_per_liter,imputed_values
93,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Shelby, MS, USA","Shelby, MS, USA",United States,Maturation Pond,2.6,=,0,0.7,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,0.6,24.1,NA,NA,1.2,8.9,NA,NA,NA,NA,NA,NA,
94,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Lennox, SD, USA","Lennox, SD, USA",United States,Maturation Pond,1.2,=,0,0.3,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,0.6,26.6,NA,NA,1.5,7.5,NA,NA,NA,NA,NA,NA,
95,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Shelby, MS, USA","Shelby, MS, USA",United States,Maturation Pond,0.3,=,0,0.2,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,0.2,24.1,NA,NA,1.2,17.4,NA,NA,NA,NA,NA,NA,
96,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Lennox, SD, USA","Lennox, SD, USA",United States,Maturation Pond,0.5,=,0,0.3,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,0.2,26.6,NA,NA,1.5,16.8,NA,NA,NA,NA,NA,NA,
97,Culturable Enterovirus,Virus,pathogen,Bausum et al. (1983),5148,1983,"Lennox, SD, USA","Lennox, SD, USA",United States,Maturation Pond,11.3,=,0,10.5,0,0,0,"Adsorption-Elution Plaque Assay; BGM, HeLa and RD cell lines",pfu/L,0,26.6,NA,NA,1.5,-5.6,NA,NA,NA,NA,NA,NA,
239,Fecal coliforms,Bacteria,indicator,Dixo et al. (1995),5300,1995,"Pedregal, Campina Grande, Paraiba, Brazil","Pedregal, Campina Grande, Paraiba, Brazil",Brazil,Maturation Pond,600000,=,Geometric mean of ~180 samples,28000,0,Geometric mean of ~180 samples,0,membrane filtration with sodium lauryl sulfate broth,cfu / 100 mL,1.3,5,NA,NA,0.65,28,NA,NA,NA,NA,NA,NA,Temperature
240,Fecal coliforms,Bacteria,indicator,Dixo et al. (1995),5300,1995,"Pedregal, Campina Grande, Paraiba, Brazil","Pedregal, Campina Grande, Paraiba, Brazil",Brazil,Maturation Pond,28000,=,Geometric mean of ~180 samples,3700,0,Geometric mean of ~180 samples,0,membrane filtration with sodium lauryl sulfate broth,cfu / 100 mL,0.9,5,NA,NA,0.65,28.6,NA,NA,NA,NA,NA,NA,Temperature
241,Fecal coliforms,Bacteria,indicator,Dixo et al. (1995),5300,1995,"Pedregal, Campina Grande, Paraiba, Brazil","Pedregal, Campina Grande, Paraiba, Brazil",Brazil,Maturation Pond,3700,=,Geometric mean of ~180 samples,610,0,Geometric mean of ~180 samples,0,membrane filtration with sodium lauryl sulfate broth,cfu / 100 mL,0.8,5,NA,NA,0.65,11.8,NA,NA,NA,NA,NA,NA,Temperature
669,Clostridium perfringens,Bacteria,pathogen,Garcia et al. (2008),3225,2008,"Mansilla de las Mulas, Leon, Spain","Mansilla de las Mulas, Leon, Spain",Spain,Maturation Pond,0,=,Geometric Mean of 104 samples,0,0,Geometric Mean of 104 samples,0,"spread-plate method with Perfringens Agar-OPSP,Standard methods (APHA, 1989)",0,1.6,10,NA,NA,0.3,25.62,NA,NA,NA,NA,NA,NA,Temperature
670,Clostridium perfringens,Bacteria,pathogen,Garcia et al. (2008),3225,2008,"Mansilla de las Mulas, Leon, Spain","Mansilla de las Mulas, Leon, Spain",Spain,Maturation Pond,0,=,Geometric Mean of 52 samples,0,0,Geometric Mean of 52 samples,0,"spread-plate method with Perfringens Agar-OPSP,Standard methods (APHA, 1989)",0,1.5,10,NA,NA,0.3,25.62,NA,NA,NA,NA,NA,NA,Temperature
671,Clostridium perfringens,Bacteria,pathogen,Garcia et al. (2008),3225,2008,"Mansilla de las Mulas, Leon, Spain","Mansilla de las Mulas, Leon, Spain",Spain,Maturation Pond,0,=,Geometric Mean of 52 samples,0,0,Geometric Mean of 52 samples,0,"spread-plate method with Perfringens Agar-OPSP,Standard methods (APHA, 1989)",0,1.7,10,NA,NA,0.3,29,NA,NA,NA,NA,NA,NA,Temperature
672,Clostridium perfringens,Bacteria,pathogen,Garcia et al. (2008),3225,2008,"Mansilla de las Mulas, Leon, Spain","Mansilla de las Mulas, Leon, Spain",Spain,Maturation Pond,50118.72336,=,Geometric Mean of 104 samples,2170,0,Geometric Mean of 104 samples,0,"spread-plate method with Perfringens Agar-OPSP,Standard methods (APHA, 1989)",0,1.4,20,NA,NA,0.75,25,NA,NA,NA,NA,NA,NA,Temperature
673,Clostridium perfringens,Bacteria,pathogen,Garcia et al. (2008),3225,2008,"Mansilla de las Mulas, Leon, Spain","Mansilla de las Mulas, Leon, Spain",Spain,Maturation Pond,0,=,Geometric Mean of 52 samples,0,0,Geometric Mean of 52 samples,0,"spread-plate method with Perfringens Agar-OPSP,Standard methods (APHA, 1989)",0,1.1,20,NA,NA,0.75,29,NA,NA,NA,NA,NA,NA,Temperature
674,Clostridium perfringens,Bacteria,pathogen,Garcia et al. (2008),3225,2008,"Mansilla de las Mulas, Leon, Spain","Mansilla de las Mulas, Leon, Spain",Spain,Maturation Pond,0,=,Geometric Mean of 52 samples,0,0,Geometric Mean of 52 samples,0,"spread-plate method with Perfringens Agar-OPSP,Standard methods (APHA, 1989)",0,1.5,20,NA,NA,0.75,24.8,NA,NA,NA,NA,NA,NA,Temperature
1012,Culturable Enteric virus,Virus,pathogen,Nupen (1970),5199,1970,"Windhoek, Namibia","Windhoek, Namibia",Namibia,Maturation Pond,1152,=,0,60,0,0,0,"Roller Tube Method, VMK cell line",TCID50/L,1.3,14,NA,NA,1.5,19.8,NA,NA,NA,NA,NA,NA,Depth
1013,Culturable Enteric virus,Virus,pathogen,Nupen (1970),5199,1970,"Windhoek, Namibia","Windhoek, Namibia",Namibia,Maturation Pond,30,=,0,0,1,0,0,"Roller Tube Method, VMK cell line",TCID50/L,1.5,14,NA,NA,1.95,19.8,NA,NA,NA,NA,NA,NA,Depth
1014,Enterovirus,Virus,pathogen,Nupen (1970),5199,1970,"Windhoek, Namibia","Windhoek, Namibia",Namibia,Maturation Pond,30,=,0,0,1,0,0,"Plaque Assay, VMK cell line",pfu/L,1.5,14,NA,NA,1.5,19.8,NA,NA,NA,NA,NA,NA,Depth
1015,Enterovirus,Virus,pathogen,Nupen (1970),5199,1970,"Windhoek, Namibia","Windhoek, Namibia",Namibia,Maturation Pond,88,=,0,0,1,0,0,"Plaque Assay, VMK cell line",pfu/L,1.9,14,NA,NA,1.5,19.8,NA,NA,NA,NA,NA,NA,Depth
1022,Culturable Enteric virus,Virus,pathogen,Oragui et al (1987),5067,1987,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Maturation Pond,400,=,0,50,0,0,0,Adsorption-Elution Plaque Assay; BMG cell line,pfu/L,0.9,5,NA,NA,2.8,25.1,NA,NA,NA,NA,NA,NA,
1024,Culturable Enteric virus,Virus,pathogen,Oragui et al (1987),5067,1987,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Maturation Pond,50,=,0,9,0,0,0,Adsorption-Elution Plaque Assay; BMG cell line,pfu/L,0.7,5,NA,NA,2.8,25.1,NA,NA,NA,NA,NA,NA,
1025,Culturable Enteric virus,Virus,pathogen,Oragui et al (1987),5067,1987,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Maturation Pond,1000,=,0,400,0,0,0,Adsorption-Elution Plaque Assay; BMG cell line,pfu/L,0.4,4.9,NA,NA,3.3,25.1,NA,NA,NA,NA,NA,NA,
1028,Rotavirus,Virus,pathogen,Oragui et al (1987),5067,1987,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Maturation Pond,30,=,0,10,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/10L,0.5,5,NA,NA,2.8,25.1,NA,NA,NA,NA,NA,NA,
1029,Rotavirus,Virus,pathogen,Oragui et al (1987),5067,1987,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Maturation Pond,10,=,0,3,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/10L,0.5,5,NA,NA,2.8,25.1,NA,NA,NA,NA,NA,NA,
1030,Rotavirus,Virus,pathogen,Oragui et al (1987),5067,1987,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Maturation Pond,70,=,0,30,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/10L,0.4,4.9,NA,NA,3.3,25.1,NA,NA,NA,NA,NA,NA,
1033,Salmonella,Bacteria,pathogen,Oragui et al (1987),5067,1987,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Maturation Pond,0.1,=,0,0.02,0,0,0,MPN Method; Muller Kauffmann broth 43ĄC 24 h; Brilliant Green agar 43ĄC 24 h,MPN/100mL,0.7,4.9,NA,NA,3.3,25.1,NA,NA,NA,NA,NA,NA,
1034,Salmonella,Bacteria,pathogen,Oragui et al (1987),5067,1987,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Maturation Pond,0.02,=,0,0.01,0,0,0,MPN Method; Muller Kauffmann broth 43ĄC 24 h; Brilliant Green agar 43ĄC 24 h,MPN/100mL,0.3,5,NA,NA,2.8,25.1,NA,NA,NA,NA,NA,NA,
1036,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Maturation Pond,220,=,0,0.5,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,2.6,2,NA,NA,1.5,25,NA,NA,NA,NA,NA,NA,
1037,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Maturation Pond,4600,=,0,810,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.8,1,NA,NA,0.4,25,NA,NA,NA,NA,NA,NA,
1038,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Maturation Pond,1530,=,0,0.5,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,3.5,5,NA,NA,0.6,25,NA,NA,NA,NA,NA,NA,
1039,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Maturation Pond,1530,=,0,2,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,2.9,4.2,NA,NA,0.6,25,NA,NA,NA,NA,NA,NA,
1040,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Maturation Pond,1530,=,0,1,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,3.2,5,NA,NA,0.6,25,NA,NA,NA,NA,NA,NA,
1042,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Maturation Pond,1530,=,0,4,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,2.6,5,NA,NA,0.6,25,NA,NA,NA,NA,NA,NA,
1045,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Maturation Pond,2400,=,0,700,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.5,2,NA,NA,1.5,25,NA,NA,NA,NA,NA,NA,
1046,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Maturation Pond,700,=,0,220,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.5,2,NA,NA,1.5,25,NA,NA,NA,NA,NA,NA,
1047,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Maturation Pond,6200,=,0,2400,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.4,2,NA,NA,1.5,25,NA,NA,NA,NA,NA,NA,
1048,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Maturation Pond,22000,=,0,12000,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.3,2,NA,NA,1.5,25,NA,NA,NA,NA,NA,NA,
1049,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Maturation Pond,4600,=,0,2000,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.4,3,NA,NA,0.4,25,NA,NA,NA,NA,NA,NA,
1050,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Maturation Pond,4600,=,0,2000,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.4,3,NA,NA,0.4,25,NA,NA,NA,NA,NA,NA,
1052,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Maturation Pond,9100,=,0,6200,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.2,2,NA,NA,1.5,25,NA,NA,NA,NA,NA,NA,
1054,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Maturation Pond,4600,=,0,1500,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.5,5,NA,NA,0.6,25,NA,NA,NA,NA,NA,NA,
1056,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Maturation Pond,4600,=,0,1100,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.6,7,NA,NA,0.9,25,NA,NA,NA,NA,NA,NA,
1059,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Maturation Pond,7040,=,0,4600,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.2,3.8,NA,NA,1,25,NA,NA,NA,NA,NA,NA,
1060,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Maturation Pond,12000,=,0,9100,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0.1,2,NA,NA,1.5,25,NA,NA,NA,NA,NA,NA,
1062,Rotavirus,Virus,pathogen,Oragui et al (1995); Pearson et al. (1995),5206,1995,"Catingueira, Campina Grande, Brazil","Catingueira, Campina Grande, Brazil",Brazil,Maturation Pond,2400,=,0,2400,0,0,0,Indirect immuno-fluorescent assay; LLC-MK2 and Ma104 cell lines,ff/L,0,2,NA,NA,1.5,25,NA,NA,NA,NA,NA,NA,
3752,Helminths,Helminth,pathogen,Ayres et al. (1993),5146,1993,"Karatina, Kenya","Karatina, Kenya",Kenya,Maturation Pond,0.12,0,Arithmetic mean of 4 samples,0.05,0,Arithmetic mean of 4 samples,0,Leeds I and II techniques,eggs / L,0.4,8.5,NA,NA,1.75,25,NA,NA,NA,NA,NA,NA,Temperature
3753,Helminths,Helminth,pathogen,Ayres et al. (1993),5146,1993,"Nakuru, Kenya","Nakuru, Kenya",Kenya,Maturation Pond,0.72,0,Arithmetic mean of 4 samples,0.12,0,Arithmetic mean of 4 samples,0,Leeds I and II techniques,eggs / L,0.8,8.4,NA,NA,1.2,25.62,NA,NA,NA,NA,NA,NA,Temperature
3755,Helminths,Helminth,pathogen,Ayres et al. (1993),5146,1993,"Nakuru, Kenya","Nakuru, Kenya",Kenya,Maturation Pond,18.75,0,Arithmetic mean of 2 samples,0.72,0,Arithmetic mean of 4 samples,0,Leeds I and II techniques,eggs / L,1.4,7.2,NA,NA,1.2,25,NA,NA,NA,NA,NA,NA,Temperature
3852,Ascaris,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Maturation Pond,2,0,Arithmetic mean of ~52 samples,4,0,Arithmetic mean of ~52 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,-0.3,3.2,NA,NA,1,25.62,NA,NA,NA,NA,NA,NA,
3853,Ascaris,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Maturation Pond,1,0,Arithmetic mean of ~25 samples,1,0,Arithmetic mean of ~25 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,0,1.6,NA,NA,1,25.62,NA,NA,NA,NA,NA,NA,
3855,Hookworm,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Maturation Pond,7,0,Arithmetic mean of ~52 samples,6,0,Arithmetic mean of ~52 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,0.1,3.2,NA,NA,1,25.62,NA,NA,NA,NA,NA,NA,
3856,Hookworm,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Maturation Pond,6,0,Arithmetic mean of ~25 samples,4,0,Arithmetic mean of ~25 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,0.2,1.6,NA,NA,1,25.62,NA,NA,NA,NA,NA,NA,
3857,Hookworm,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Maturation Pond,10,0,Arithmetic mean of ~25 samples,6,0,Arithmetic mean of ~25 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,0.2,1.6,NA,NA,1,25.62,NA,NA,NA,NA,NA,NA,
3858,Hookworm,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Maturation Pond,12,0,Arithmetic mean of ~52 samples,7,0,Arithmetic mean of ~52 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,0.2,3.2,NA,NA,1,25.62,NA,NA,NA,NA,NA,NA,
3859,Hookworm,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Maturation Pond,4,0,Arithmetic mean of ~25 samples,2,0,Arithmetic mean of ~25 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,0.3,1.7,NA,NA,1,25.62,NA,NA,NA,NA,NA,NA,
3860,Ascaris,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Maturation Pond,4,0,Arithmetic mean of ~52 samples,2,0,Arithmetic mean of ~52 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,0.3,3.4,NA,NA,1,25.62,NA,NA,NA,NA,NA,NA,
3863,Hookworm,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Maturation Pond,6,0,Arithmetic mean of ~52 samples,2,0,Arithmetic mean of ~52 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,0.5,3.4,NA,NA,1,25.62,NA,NA,NA,NA,NA,NA,
3865,Ascaris,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Maturation Pond,8,0,Arithmetic mean of ~52 samples,2,0,Arithmetic mean of ~52 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,0.6,3.2,NA,NA,1,25.62,NA,NA,NA,NA,NA,NA,
3866,Ascaris,Helminth,pathogen,Mara and Silva (1986),5188,1986,"EXTRABES, Campina Grande, Brazil","EXTRABES, Campina Grande, Brazil",Brazil,Maturation Pond,8,0,Arithmetic mean of ~25 samples,1,0,Arithmetic mean of ~25 samples,0,EXTRABES Method (centrifugation and microscopy),eggs / L,0.9,1.6,NA,NA,1,25.62,NA,NA,NA,NA,NA,NA,
3938,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Maturation Pond,1240000,0,Geometric mean of ~30 samples,236000,0,Geometric mean of ~30 samples,January,"Standard Methods, APHA (1980)",MPN / 100 mL,0.7,4.6,NA,NA,1.2,11.8,NA,NA,NA,NA,NA,NA,Depth
3939,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Maturation Pond,176000,0,Geometric mean of ~30 samples,31020,0,Geometric mean of ~30 samples,January,"Standard Methods, APHA (1980)",MPN / 100 mL,0.8,4.6,NA,NA,0.9,11.8,NA,NA,NA,NA,NA,NA,Depth
3945,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Maturation Pond,112000,0,Geometric mean of ~30 samples,17252,0,Geometric mean of ~30 samples,February,"Standard Methods, APHA (1980)",MPN / 100 mL,0.8,4.6,NA,NA,0.9,14.9,NA,NA,NA,NA,NA,NA,Depth
3946,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Maturation Pond,17252,0,Geometric mean of ~30 samples,2631,0,Geometric mean of ~30 samples,February,"Standard Methods, APHA (1980)",MPN / 100 mL,0.8,4.6,NA,NA,1.2,14.9,NA,NA,NA,NA,NA,NA,Depth
3947,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Maturation Pond,82100,0,Geometric mean of ~30 samples,12289,0,Geometric mean of ~30 samples,December,"Standard Methods, APHA (1980)",MPN / 100 mL,0.8,5.4,NA,NA,1.2,12.1,NA,NA,NA,NA,NA,NA,Depth
3948,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Maturation Pond,878000,0,Geometric mean of ~30 samples,128000,0,Geometric mean of ~30 samples,February,"Standard Methods, APHA (1980)",MPN / 100 mL,0.8,4.6,NA,NA,3.3,14.9,NA,NA,NA,NA,NA,NA,Depth
3949,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Maturation Pond,96500,0,Geometric mean of ~30 samples,13924,0,Geometric mean of ~30 samples,March,"Standard Methods, APHA (1980)",MPN / 100 mL,0.8,6.8,NA,NA,1.5,15.1,NA,NA,NA,NA,NA,NA,Depth
3950,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Maturation Pond,31020,0,Geometric mean of ~30 samples,4423,0,Geometric mean of ~30 samples,January,"Standard Methods, APHA (1980)",MPN / 100 mL,0.8,4.6,NA,NA,0.9,11.8,NA,NA,NA,NA,NA,NA,Depth
3952,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Maturation Pond,638000,0,Geometric mean of ~30 samples,82100,0,Geometric mean of ~30 samples,December,"Standard Methods, APHA (1980)",MPN / 100 mL,0.9,5.4,NA,NA,0.65,12.1,NA,NA,NA,NA,NA,NA,Depth
3954,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Maturation Pond,65300,0,Geometric mean of ~30 samples,8180,0,Geometric mean of ~30 samples,December,"Standard Methods, APHA (1980)",MPN / 100 mL,0.9,5.4,NA,NA,0.65,12.1,NA,NA,NA,NA,NA,NA,Depth
3955,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Maturation Pond,8180,0,Geometric mean of ~30 samples,1022,0,Geometric mean of ~30 samples,December,"Standard Methods, APHA (1980)",MPN / 100 mL,0.9,5.4,NA,NA,0.65,12.1,NA,NA,NA,NA,NA,NA,Depth
3958,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Maturation Pond,236000,0,Geometric mean of ~30 samples,27838,0,Geometric mean of ~30 samples,January,"Standard Methods, APHA (1980)",MPN / 100 mL,0.9,4.6,NA,NA,1.5,11.8,NA,NA,NA,NA,NA,NA,Depth
3960,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Maturation Pond,128000,0,Geometric mean of ~30 samples,13176,0,Geometric mean of ~30 samples,February,"Standard Methods, APHA (1980)",MPN / 100 mL,1,4.6,NA,NA,1.5,14.9,NA,NA,NA,NA,NA,NA,Depth
3964,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Maturation Pond,48700,0,Geometric mean of ~30 samples,3908,0,Geometric mean of ~30 samples,March,"Standard Methods, APHA (1980)",MPN / 100 mL,1.1,6.8,NA,NA,1.3,15.1,NA,NA,NA,NA,NA,NA,Depth
3965,Total coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Maturation Pond,630000,0,Geometric mean of ~30 samples,48700,0,Geometric mean of ~30 samples,March,"Standard Methods, APHA (1980)",MPN / 100 mL,1.1,6.8,NA,NA,1.3,15.1,NA,NA,NA,NA,NA,NA,Depth
3966,Fecal coliforms,Bacteria,indicator,Saqqar and Pescod (1991),5217,1991,"Al Sumra System, Amman, Jordan","Al Sumra System, Amman, Jordan",Jordan,Maturation Pond,13924,0,Geometric mean of ~30 samples,814,0,Geometric mean of ~30 samples,March,"Standard Methods, APHA (1980)",MPN / 100 mL,1.2,6.8,NA,NA,1.08,15.1,NA,NA,NA,NA,NA,NA,Depth
4023,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,23653.436,0,0,545,0,0,0,0,MPN / 100 mL,1.6,7,NA,NA,0.64,25,NA,NA,NA,NA,NA,NA,
4024,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,23559.98496,0,0,681,0,0,0,0,MPN / 100 mL,1.5,5,NA,NA,0.39,25,NA,NA,NA,NA,NA,NA,
4025,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,23908.59344,0,0,758,0,0,0,0,MPN / 100 mL,1.5,3,NA,NA,0.39,25,NA,NA,NA,NA,NA,NA,
4026,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,23914.989,0,0,630,0,0,0,0,MPN / 100 mL,1.6,3,NA,NA,0.39,25,NA,NA,NA,NA,NA,NA,
4027,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,23787.9424,0,0,1600,0,0,0,0,MPN / 100 mL,1.2,1.1,NA,NA,0.6,25,NA,NA,NA,NA,NA,NA,
4028,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,661.6556984,0,0,34.9,0,0,0,0,MPN / 100 mL,1.3,5,NA,NA,0.6,25,NA,NA,NA,NA,NA,NA,
4029,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,661.2422376,0,0,41.7,0,0,0,0,MPN / 100 mL,1.2,5,NA,NA,0.6,25,NA,NA,NA,NA,NA,NA,
4030,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,786.4704369,0,0,19.2,0,0,0,0,MPN / 100 mL,1.6,5,NA,NA,1,25,NA,NA,NA,NA,NA,NA,
4036,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,23653.436,0,0,1933.73414,0,0,0,0,MPN / 100 mL,1.1,3.5,NA,NA,0.64,25,NA,NA,NA,NA,NA,NA,
4037,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,23559.98496,0,0,1333.085028,0,0,0,0,MPN / 100 mL,1.2,2.5,NA,NA,0.39,25,NA,NA,NA,NA,NA,NA,
4038,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,23908.59344,0,0,2656.374612,0,0,0,0,MPN / 100 mL,1,1.5,NA,NA,0.39,25,NA,NA,NA,NA,NA,NA,
4039,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,23914.989,0,0,3763.81651,0,0,0,0,MPN / 100 mL,0.8,1.5,NA,NA,0.39,25,NA,NA,NA,NA,NA,NA,
4040,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,23787.9424,0,0,5048.320018,0,0,0,0,MPN / 100 mL,0.7,0.5,NA,NA,0.6,25,NA,NA,NA,NA,NA,NA,
4041,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,661.6556984,0,0,50.10320409,0,0,0,0,MPN / 100 mL,1.1,2.5,NA,NA,0.6,25,NA,NA,NA,NA,NA,NA,
4042,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,661.2422376,0,0,21.86717898,0,0,0,0,MPN / 100 mL,1.5,2.5,NA,NA,0.6,25,NA,NA,NA,NA,NA,NA,
4043,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,661.0944,0,0,5.985805963,0,0,0,0,MPN / 100 mL,2,2.5,NA,NA,2.2,25,NA,NA,NA,NA,NA,NA,
4046,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,4990000,0,0,205000,0,0,0,0,MPN / 100 mL,1.4,14.4,NA,NA,1.5,22,NA,NA,NA,NA,NA,NA,
4048,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,2200000,0,0,65000,0,0,0,0,MPN / 100 mL,1.5,10,NA,NA,1.5,28.6,NA,NA,NA,NA,NA,NA,
4050,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,490000,0,0,49000,0,0,0,0,MPN / 100 mL,1,12.4,NA,NA,1,28.6,NA,NA,NA,NA,NA,NA,
4051,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,79000,0,0,220,0,0,0,0,MPN / 100 mL,2.6,11.5,NA,NA,1,28.6,NA,NA,NA,NA,NA,NA,
4052,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,79000,0,0,2300,0,0,0,0,MPN / 100 mL,1.5,12.3,NA,NA,1.9,19.8,NA,NA,NA,NA,NA,NA,
4054,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,2645.729272,0,0,110.7675926,0,0,0,0,MPN / 100 mL,1.4,7,NA,NA,1.9,24.5,NA,NA,NA,NA,NA,NA,
4056,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,11730.1236,0,0,226.2479869,0,0,0,0,MPN / 100 mL,1.7,7.9,NA,NA,1.9,25.3,NA,NA,NA,NA,NA,NA,
4058,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,3879.322612,0,0,236,0,0,0,0,MPN / 100 mL,1.2,9.2,NA,NA,1.9,24.91666667,NA,NA,NA,NA,NA,NA,
4060,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,25950.27053,0,0,416.7834844,0,0,0,0,MPN / 100 mL,1.8,8.5,NA,NA,2.3,25.54545455,NA,NA,NA,NA,NA,NA,
4065,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,"Eldorado, Brazil","Eldorado, Brazil",Brazil,Maturation Pond,4610000,0,0,11200,0,0,0,0,MPN / 100 mL,2.6,43.7,NA,NA,1.7,29.4,NA,NA,NA,NA,NA,NA,
4066,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,"Maring, Brazil","Maring, Brazil",Brazil,Maturation Pond,1730000,0,0,7470,0,0,0,0,MPN / 100 mL,2.4,51.5,NA,NA,1.84,25.6,NA,NA,NA,NA,NA,NA,
4068,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,35000,0,0,2060,0,0,0,0,MPN / 100 mL,1.2,16.4,NA,NA,1.78,25.7,NA,NA,NA,NA,NA,NA,
4069,Fecal Coliforms,Bacteria,indicator,von Sperling (1999),,1999,Brazil,Brazil,Brazil,Maturation Pond,2060,0,0,202,0,0,0,0,MPN / 100 mL,1,15.4,NA,NA,1,25.7,NA,NA,NA,NA,NA,NA,
4179,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Arajo et al. (2003),2450,2005,"Jardim Lola, Natal, Brazil","Jardim Lola, Natal, Brazil",Brazil,Maturation Pond,2360000,0,0,589000,0,0,0,0,MPN / 100 mL,0.6,8,NA,NA,1.2,28,NA,NA,NA,NA,NA,NA,
4180,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Arajo et al. (2003),2450,2005,"Jardim Lola, Natal, Brazil","Jardim Lola, Natal, Brazil",Brazil,Maturation Pond,589000,0,0,204000,0,0,0,0,MPN / 100 mL,0.5,8,NA,NA,1.2,28,NA,NA,NA,NA,NA,NA,
4182,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Arajo et al. (2003),2450,2005,"Jardim Lola, Natal, Brazil","Jardim Lola, Natal, Brazil",Brazil,Maturation Pond,7490000,0,0,1360000,0,0,0,0,MPN / 100 mL,0.7,3.2,NA,NA,1.2,28,NA,NA,NA,NA,NA,NA,
4183,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Arajo et al. (2003),2450,2005,"Jardim Lola, Natal, Brazil","Jardim Lola, Natal, Brazil",Brazil,Maturation Pond,1360000,0,0,313000,0,0,0,0,MPN / 100 mL,0.6,4.1,NA,NA,1.5,28,NA,NA,NA,NA,NA,NA,
4185,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Arajo et al. (2003),2450,2005,"Beira Rio, Natal, Brazil","Beira Rio, Natal, Brazil",Brazil,Maturation Pond,858000,0,0,27900,0,0,0,0,MPN / 100 mL,1.5,12.1,NA,NA,1.3,28,NA,NA,NA,NA,NA,NA,
4186,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Arajo et al. (2003),2450,2005,"Beira Rio, Natal, Brazil","Beira Rio, Natal, Brazil",Brazil,Maturation Pond,27900,0,0,8720,0,0,0,0,MPN / 100 mL,0.5,12.1,NA,NA,2,28,NA,NA,NA,NA,NA,NA,
4188,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Arajo et al. (2003),2450,2005,"Ponta Negra, Natal, Brazil","Ponta Negra, Natal, Brazil",Brazil,Maturation Pond,2500,0,0,330,0,0,0,0,MPN / 100 mL,0.9,12,NA,NA,1.5,27,NA,NA,NA,NA,NA,NA,
4189,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Arajo et al. (2003),2450,2005,"Ponta Negra, Natal, Brazil","Ponta Negra, Natal, Brazil",Brazil,Maturation Pond,330,0,0,59,0,0,0,0,MPN / 100 mL,0.7,12.3,NA,NA,1.2,27,NA,NA,NA,NA,NA,NA,
4192,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Arajo et al. (2003),2450,2005,"Caixas do Sul, Natal, Brazil","Caixas do Sul, Natal, Brazil",Brazil,Maturation Pond,40639,0,0,2742,0,0,0,0,MPN / 100 mL,1.2,10.9,NA,NA,1,17,NA,NA,NA,NA,NA,NA,
4193,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Arajo et al. (2003),2450,2005,"Caixas do Sul, Natal, Brazil","Caixas do Sul, Natal, Brazil",Brazil,Maturation Pond,2742,0,0,198,0,0,0,0,MPN / 100 mL,1.1,16.5,NA,NA,1.5,17,NA,NA,NA,NA,NA,NA,
4195,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Botero et al. (1997),2450,2005,"Maracaibo, Venezuela","Maracaibo, Venezuela",Venezuela,Maturation Pond,1300000,0,0,52000,0,0,0,0,MPN / 100 mL,1.4,5,NA,NA,1.5,28,NA,NA,NA,NA,NA,NA,
4197,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Botero et al. (1997),2450,2005,"Maracaibo, Venezuela","Maracaibo, Venezuela",Venezuela,Maturation Pond,1100000,0,0,52000,0,0,0,0,MPN / 100 mL,1.3,5,NA,NA,1.5,28,NA,NA,NA,NA,NA,NA,
4199,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Botero et al. (1997),2450,2005,"Maracaibo, Venezuela","Maracaibo, Venezuela",Venezuela,Maturation Pond,1600000,0,0,130000,0,0,0,0,MPN / 100 mL,1.1,5,NA,NA,1.5,28,NA,NA,NA,NA,NA,NA,
4202,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Bourrouet et al. (2000),2450,2005,"San Gregori, Spain","San Gregori, Spain",Spain,Maturation Pond,2500000,0,0,400000,0,0,0,0,MPN / 100 mL,0.8,3.7,NA,NA,1,13,NA,NA,NA,NA,NA,NA,
4203,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Bourrouet et al. (2000),2450,2005,"San Gregori, Spain","San Gregori, Spain",Spain,Maturation Pond,400000,0,0,250000,0,0,0,0,MPN / 100 mL,0.2,3.5,NA,NA,1.5,13,NA,NA,NA,NA,NA,NA,
4206,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Bourrouet et al. (2000),2450,2005,"San Gregori, Spain","San Gregori, Spain",Spain,Maturation Pond,320000,0,0,16000,0,0,0,0,MPN / 100 mL,1.3,5.6,NA,NA,1,24,NA,NA,NA,NA,NA,NA,
4207,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Bourrouet et al. (2000),2450,2005,"San Gregori, Spain","San Gregori, Spain",Spain,Maturation Pond,16000,0,0,2500,0,0,0,0,MPN / 100 mL,0.8,5.3,NA,NA,2.5,24,NA,NA,NA,NA,NA,NA,
4218,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Ingallinella et al. (2000),2450,2005,"Alcorta, Argentina","Alcorta, Argentina",Argentina,Maturation Pond,960000,0,0,110000,0,0,0,0,MPN / 100 mL,0.9,11.7,NA,NA,1.2,15,NA,NA,NA,NA,NA,NA,
4220,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Ingallinella et al. (2000),2450,2005,"Alcorta, Argentina","Alcorta, Argentina",Argentina,Maturation Pond,1200000,0,0,100000,0,0,0,0,MPN / 100 mL,1.1,10.8,NA,NA,1,18,NA,NA,NA,NA,NA,NA,
4221,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Madera et al. (2000),2450,2005,"Ginebra, Colombia","Ginebra, Colombia",Colombia,Maturation Pond,69600,0,0,6610,0,0,0,0,MPN / 100 mL,1,3,NA,NA,1,25,NA,NA,NA,NA,NA,NA,
4222,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Nameche et al. (2000),2450,2005,"Bertrix, Belgium","Bertrix, Belgium",Belgium,Maturation Pond,100000,0,0,57500,0,0,0,0,MPN / 100 mL,0.2,1.8,NA,NA,1,15,NA,NA,NA,NA,NA,NA,
4223,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Pinto et al. (1998),2450,2005,"Samambaia, Brazil","Samambaia, Brazil",Brazil,Maturation Pond,100000,0,0,900,0,0,0,0,MPN / 100 mL,2,3.9,NA,NA,1.5,23,NA,NA,NA,NA,NA,NA,
4224,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Pinto et al. (1998),2450,2005,"Samambaia, Brazil","Samambaia, Brazil",Brazil,Maturation Pond,9000,0,0,400,0,0,0,0,MPN / 100 mL,1.4,11.8,NA,NA,1.3,23,NA,NA,NA,NA,NA,NA,
4226,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Sanguinetti et al. (2000),2450,2005,"Alcorta, Argentina","Alcorta, Argentina",Argentina,Maturation Pond,1200000,0,0,65000,0,0,0,0,MPN / 100 mL,1.3,10.6,NA,NA,1.26,22,NA,NA,NA,NA,NA,NA,
4228,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Sanguinetti et al. (2000),2450,2005,"Galvez, Argentina","Galvez, Argentina",Argentina,Maturation Pond,300000,0,0,30000,0,0,0,0,MPN / 100 mL,1,6.9,NA,NA,1.32,25,NA,NA,NA,NA,NA,NA,
4229,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Sanguinetti et al. (2000),2450,2005,"Galvez, Argentina","Galvez, Argentina",Argentina,Maturation Pond,300000,0,0,50000,0,0,0,0,MPN / 100 mL,0.8,10,NA,NA,1.6,25,NA,NA,NA,NA,NA,NA,
4237,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Silva et al. (2000),2450,2005,"Maracanau, Ceara, Brazil","Maracanau, Ceara, Brazil",Brazil,Maturation Pond,150000,0,0,910,0,0,0,0,MPN / 100 mL,2.2,26.6,NA,NA,1.5,29,NA,NA,NA,NA,NA,NA,
4238,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Silva et al. (2000),2450,2005,"Maracanau, Ceara, Brazil","Maracanau, Ceara, Brazil",Brazil,Maturation Pond,910,0,0,53,0,0,0,0,MPN / 100 mL,1.2,28.1,NA,NA,1.5,29,NA,NA,NA,NA,NA,NA,
4239,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Silva et al. (2000),2450,2005,"Maracanau, Ceara, Brazil","Maracanau, Ceara, Brazil",Brazil,Maturation Pond,53,0,0,15,0,0,0,0,MPN / 100 mL,0.5,29.7,NA,NA,1.5,29,NA,NA,NA,NA,NA,NA,
4241,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Yagoubi et al. (2000),2450,2005,"Boujaad, Morocco","Boujaad, Morocco",Morocco,Maturation Pond,38000,0,0,3400,0,0,0,0,MPN / 100 mL,1,3.4,NA,NA,1.5,25,NA,NA,NA,NA,NA,NA,
4242,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Yagoubi et al. (2000),2450,2005,"Boujaad, Morocco","Boujaad, Morocco",Morocco,Maturation Pond,3400,0,0,420,0,0,0,0,MPN / 100 mL,0.9,3.4,NA,NA,0.9,25,NA,NA,NA,NA,NA,NA,
4245,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Zimmo et al. (2000),2450,2005,"Birzeit, Palestine","Birzeit, Palestine",Palestine,Maturation Pond,350,0,0,26.8,0,0,0,0,MPN / 100 mL,1.1,7.1,NA,NA,0.9,25,NA,NA,NA,NA,NA,NA,
4246,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Zimmo et al. (2000),2450,2005,"Birzeit, Palestine","Birzeit, Palestine",Palestine,Maturation Pond,26.8,0,0,2,0,0,0,0,MPN / 100 mL,1.1,7.1,NA,NA,0.9,25,NA,NA,NA,NA,NA,NA,
4249,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Zimmo et al. (2000),2450,2005,"Birzeit, Palestine","Birzeit, Palestine",Palestine,Maturation Pond,1980,0,0,571,0,0,0,0,MPN / 100 mL,0.5,7.1,NA,NA,0.9,14,NA,NA,NA,NA,NA,NA,
4250,Fecal Coliforms,Bacteria,indicator,von Sperling (2005); Zimmo et al. (2000),2450,2005,"Birzeit, Palestine","Birzeit, Palestine",Palestine,Maturation Pond,571,0,0,108,0,0,0,0,MPN / 100 mL,0.7,7.1,NA,NA,1.5,14,NA,NA,NA,NA,NA,NA,Depth
s1,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,4801135.909,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.32,NA,0.6,NA,NA,31.088083,0.7901554,NA,NA,NA,NA,NA,
s2,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,4061664.059,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.39,NA,1.6,NA,NA,37.564766,0.7823834,NA,NA,NA,NA,NA,
s3,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,8624918.501,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.06,NA,3.5,NA,NA,30.051813,0.7279793,NA,NA,NA,NA,NA,
s4,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,39136654.65,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,-0.59,NA,6.4,NA,NA,30.051813,0.6580311,NA,NA,NA,NA,NA,
s5,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,8074357.978,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.09,NA,9.3,NA,NA,32.12435,0.6476684,NA,NA,NA,NA,NA,
s6,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,3554094.736,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.45,NA,13.2,NA,NA,27.979275,0.642487,NA,NA,NA,NA,NA,
s7,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,1166280.461,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.93,NA,16.4,NA,NA,30.569948,0.60103626,NA,NA,NA,NA,NA,
s8,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,2819187.752,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.55,NA,20,NA,NA,32.38342,0.59067356,NA,NA,NA,NA,NA,
s9,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,4687518.557,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.33,NA,23,NA,NA,32.12435,0.53367874,NA,NA,NA,NA,NA,
s10,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,24595915.93,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,-0.39,NA,26.9,NA,NA,28.238342,0.61139896,NA,NA,NA,NA,NA,
s11,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,192094973.1,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,-1.28,NA,29.8,NA,NA,21.243523,0.5699482,NA,NA,NA,NA,NA,
s12,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,8318926.745,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.08,NA,33.8,NA,NA,20.207254,0.57512955,NA,NA,NA,NA,NA,
s13,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,282020709,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,-1.45,NA,36.8,NA,NA,15.284974,0.61398964,NA,NA,NA,NA,NA,
s14,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,397321439.3,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,-1.6,NA,40.7,NA,NA,18.134714,0.62435234,NA,NA,NA,NA,NA,
s15,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,164434143.3,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,-1.22,NA,43.5,NA,NA,25.906736,0.619171,NA,NA,NA,NA,NA,
s16,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,6100415.277,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.21,NA,47.5,NA,NA,16.062176,0.51813473,NA,NA,NA,NA,NA,
s17,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,3710955.102,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.43,NA,50.3,NA,NA,22.279793,0.6062176,NA,NA,NA,NA,NA,
s18,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,3830868.99,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.42,NA,54.6,NA,NA,27.979275,0.5803109,NA,NA,NA,NA,NA,
s19,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,3852836.681,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.41,NA,1,NA,NA,32.815083,0.7857365,NA,NA,NA,NA,NA,
s20,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,3306077.272,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.48,NA,4.1,NA,NA,33.89919,0.73575325,NA,NA,NA,NA,NA,
s21,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,3884373.656,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.41,NA,7.2,NA,NA,30.752419,0.7043104,NA,NA,NA,NA,NA,
s22,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,1404571.979,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.85,NA,10.3,NA,NA,29.720467,0.6781328,NA,NA,NA,NA,NA,
s23,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,594849.3618,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,1.23,NA,14.1,NA,NA,20.232965,0.6229091,NA,NA,NA,NA,NA,
s24,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,5388029.936,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.27,NA,17.1,NA,NA,22.375105,0.57291344,NA,NA,NA,NA,NA,
s25,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,2110255.301,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.68,NA,21.2,NA,NA,21.08858,0.5335974,NA,NA,NA,NA,NA,
s26,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,1810116.804,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.74,NA,24,NA,NA,24.02424,0.51267277,NA,NA,NA,NA,NA,
s27,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,4318667.814,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.36,NA,28.1,NA,NA,22.471966,0.4151651,NA,NA,NA,NA,NA,
s28,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,8129658.449,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.09,NA,31.2,NA,NA,21.969028,0.399543,NA,NA,NA,NA,NA,
s29,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,5517343.205,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.26,NA,35.2,NA,NA,20.416754,0.35759434,NA,NA,NA,NA,NA,
s30,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,22780486.78,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,-0.36,NA,38.2,NA,NA,15.681697,0.33140438,NA,NA,NA,NA,NA,
s31,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,6514954.695,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,0.19,NA,42.2,NA,NA,14.924187,0.27090292,NA,NA,NA,NA,NA,
s32,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,619368.7651,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,1.21,NA,45,NA,NA,21.827461,0.2420927,NA,NA,NA,NA,NA,
s33,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,21244.39169,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,2.67,NA,49.3,NA,NA,26.887877,0.22921505,NA,NA,NA,NA,NA,
s34,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,54747.3371,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,2.26,NA,52.3,NA,NA,30.088045,0.22418568,NA,NA,NA,NA,NA,
s35,NA,Bacteria,indicator,Salihoglu et al. (2007),,2007,"East WWTP, Bursa, Turkey",Bursa,Turkey,Sludge Drying Bed,10000000,0,Independent Measurement,2570.236579,0,Independent measurement,0,"Standard Methods (APHA, 1997)",CFU/gram of dry solids,3.59,NA,56.3,NA,NA,30.124058,0.13723348,NA,NA,NA,NA,NA,
