﻿master_id,microorganism_common_name,pathogen_group,indicator_or_pathogen,authors,bib_id,year_published,location_comment,city,country,technology_description,influent_concentration,influent_concentration_qualifier,influent_independent_measurement_or_statistic,effluent_concentration,effluent_concentration_qualifier,effluent_independent_measurement_or_statistic,month,measurement_method,units,lrv,hrt_days,holdingtime_days,contact_time_minutes,depth_meters,temperature_celsius,moisture_content_percent,coagulant,material,pH,ammonia_concentration_mmol_per_liter,total_solids_mg_per_liter,imputed_values
s36,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,2630000000,0,Independent Measurement,1350000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.29,NA,32,NA,NA,21,0.95,NA,NA,NA,NA,NA,
s37,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,2630000000,0,Independent Measurement,5350000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,-0.31,NA,59,NA,NA,21,0.95,NA,NA,NA,NA,NA,
s38,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,2630000000,0,Independent Measurement,1190000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.34,NA,95,NA,NA,21,0.95,NA,NA,NA,NA,NA,
s39,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,12800000000,0,Independent Measurement,4250096.5,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,3.48,NA,32,NA,NA,21,0.05,NA,NA,NA,NA,NA,
s40,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,12800000000,0,Independent Measurement,43096.41,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,5.47,NA,59,NA,NA,21,0.05,NA,NA,NA,NA,NA,
s41,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,12800000000,0,Independent Measurement,2919152.5,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,3.64,NA,95,NA,NA,21,0.05,NA,NA,NA,NA,NA,
s42,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,752000000,0,Independent Measurement,234000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.51,NA,32,NA,NA,21,0.53,NA,NA,NA,NA,NA,
s43,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,752000000,0,Independent Measurement,17600000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,1.63,NA,59,NA,NA,21,0.53,NA,NA,NA,NA,NA,
s44,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,752000000,0,Independent Measurement,44000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,1.23,NA,95,NA,NA,21,0.53,NA,NA,NA,NA,NA,
s45,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,1140000000,0,Independent Measurement,13393.319,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,4.93,NA,32,NA,NA,21,0.24,NA,NA,NA,NA,NA,
s46,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,1140000000,0,Independent Measurement,1094.649,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,6.02,NA,59,NA,NA,21,0.24,NA,NA,NA,NA,NA,
s47,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,1140000000,0,Independent Measurement,1189.95,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,5.98,NA,95,NA,NA,21,0.24,NA,NA,NA,NA,NA,
s48,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,11300000000,0,Independent Measurement,2280000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.7,NA,30,NA,NA,21,0.06,NA,NA,NA,NA,NA,
s49,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,11300000000,0,Independent Measurement,1010000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,1.05,NA,67,NA,NA,21,0.06,NA,NA,NA,NA,NA,
s50,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,11300000000,0,Independent Measurement,1050000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,1.03,NA,95,NA,NA,21,0.06,NA,NA,NA,NA,NA,
s51,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,6310000000,0,Independent Measurement,707000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.95,NA,30,NA,NA,21,0.95,NA,NA,NA,NA,NA,
s52,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,6310000000,0,Independent Measurement,301000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,1.32,NA,67,NA,NA,21,0.95,NA,NA,NA,NA,NA,
s53,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,6310000000,0,Independent Measurement,813000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.89,NA,95,NA,NA,21,0.95,NA,NA,NA,NA,NA,
s54,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,17200000000,0,Independent Measurement,3620000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.68,NA,30,NA,NA,21,0.72,NA,NA,NA,NA,NA,
s55,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,17200000000,0,Independent Measurement,10600000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,3.21,NA,67,NA,NA,21,0.72,NA,NA,NA,NA,NA,
s56,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,17200000000,0,Independent Measurement,2857.14,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,6.78,NA,95,NA,NA,21,0.72,NA,NA,NA,NA,NA,
s57,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,17200000000,0,Independent Measurement,4279471.5,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,3.6,NA,30,NA,NA,21,0.4,NA,NA,NA,NA,NA,
s58,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,17200000000,0,Independent Measurement,895.3177,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,7.28,NA,67,NA,NA,21,0.4,NA,NA,NA,NA,NA,
s59,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,17200000000,0,Independent Measurement,1045.6945,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,7.22,NA,95,NA,NA,21,0.4,NA,NA,NA,NA,NA,
s60,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,2470000000,0,Independent Measurement,2080000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.07,NA,32,NA,NA,21,0.95,NA,NA,NA,NA,NA,
s61,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,2470000000,0,Independent Measurement,893000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.44,NA,58,NA,NA,21,0.95,NA,NA,NA,NA,NA,
s62,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,2470000000,0,Independent Measurement,972000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.41,NA,94,NA,NA,21,0.95,NA,NA,NA,NA,NA,
s63,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,893000000,0,Independent Measurement,1250000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,-0.15,NA,32,NA,NA,21,0.05,NA,NA,NA,NA,NA,
s64,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,893000000,0,Independent Measurement,515000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.24,NA,58,NA,NA,21,0.05,NA,NA,NA,NA,NA,
s65,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,893000000,0,Independent Measurement,417000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.33,NA,94,NA,NA,21,0.05,NA,NA,NA,NA,NA,
s66,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,5760000000,0,Independent Measurement,754000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.88,NA,32,NA,NA,21,0.68,NA,NA,NA,NA,NA,
s67,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,5760000000,0,Independent Measurement,186000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,1.49,NA,58,NA,NA,21,0.68,NA,NA,NA,NA,NA,
s68,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,5760000000,0,Independent Measurement,636327.94,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,3.96,NA,94,NA,NA,21,0.68,NA,NA,NA,NA,NA,
s69,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,3620000000,0,Independent Measurement,16600000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,2.34,NA,32,NA,NA,21,0.24,NA,NA,NA,NA,NA,
s70,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,3620000000,0,Independent Measurement,5295.737,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,5.83,NA,58,NA,NA,21,0.24,NA,NA,NA,NA,NA,
s71,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,3620000000,0,Independent Measurement,1014.22656,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,6.55,NA,94,NA,NA,21,0.24,NA,NA,NA,NA,NA,
s72,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,15200000000,0,Independent Measurement,5810000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.42,NA,28,NA,NA,21,0.95,NA,NA,NA,NA,NA,
s73,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,15200000000,0,Independent Measurement,3770000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.61,NA,63,NA,NA,21,0.95,NA,NA,NA,NA,NA,
s74,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,15200000000,0,Independent Measurement,54000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,2.45,NA,92,NA,NA,21,0.95,NA,NA,NA,NA,NA,
s75,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,25600000000,0,Independent Measurement,13400000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.28,NA,28,NA,NA,21,0.71,NA,NA,NA,NA,NA,
s76,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,25600000000,0,Independent Measurement,1200000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,1.33,NA,63,NA,NA,21,0.71,NA,NA,NA,NA,NA,
s77,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,25600000000,0,Independent Measurement,35600000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,2.86,NA,92,NA,NA,21,0.71,NA,NA,NA,NA,NA,
s78,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,10000000000,0,Independent Measurement,1580000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.8,NA,28,NA,NA,21,0.51,NA,NA,NA,NA,NA,
s79,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,10000000000,0,Independent Measurement,1296504,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,3.89,NA,63,NA,NA,21,0.51,NA,NA,NA,NA,NA,
s80,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,10000000000,0,Independent Measurement,1561563,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,3.81,NA,92,NA,NA,21,0.51,NA,NA,NA,NA,NA,
s81,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,2934685,0,Independent Measurement,1095.414,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,3.43,NA,28,NA,NA,21,0.07,NA,NA,NA,NA,NA,
s82,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,2934685,0,Independent Measurement,1137.742,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,3.41,NA,63,NA,NA,21,0.07,NA,NA,NA,NA,NA,
s83,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,2934685,0,Independent Measurement,1055.91,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,3.44,NA,92,NA,NA,21,0.07,NA,NA,NA,NA,NA,
s84,NA,Bacteria,pathogen,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,154000000,0,Independent Measurement,373000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,-0.38,NA,13,NA,NA,21,0.03,NA,NA,NA,NA,NA,
s85,NA,Bacteria,pathogen,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,154000000,0,Independent Measurement,153000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0,NA,28,NA,NA,21,0.03,NA,NA,NA,NA,NA,
s86,NA,Bacteria,pathogen,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,154000000,0,Independent Measurement,268000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,-0.24,NA,53,NA,NA,21,0.03,NA,NA,NA,NA,NA,
s87,NA,Bacteria,pathogen,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,154000000,0,Independent Measurement,214000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,-0.14,NA,88,NA,NA,21,0.03,NA,NA,NA,NA,NA,
s88,NA,Bacteria,pathogen,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,154000000,0,Independent Measurement,321000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,-0.32,NA,118,NA,NA,21,0.03,NA,NA,NA,NA,NA,
s89,NA,Bacteria,pathogen,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,1120000000,0,Independent Measurement,905000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.09,NA,13,NA,NA,21,0.95,NA,NA,NA,NA,NA,
s90,NA,Bacteria,pathogen,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,1120000000,0,Independent Measurement,220000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.71,NA,28,NA,NA,21,0.95,NA,NA,NA,NA,NA,
s91,NA,Bacteria,pathogen,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,1120000000,0,Independent Measurement,761000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.17,NA,53,NA,NA,21,0.95,NA,NA,NA,NA,NA,
s92,NA,Bacteria,pathogen,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,1120000000,0,Independent Measurement,293000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.58,NA,88,NA,NA,21,0.95,NA,NA,NA,NA,NA,
s93,NA,Bacteria,pathogen,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,1120000000,0,Independent Measurement,172000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.81,NA,118,NA,NA,21,0.95,NA,NA,NA,NA,NA,
s94,NA,Bacteria,pathogen,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,6250000000,0,Independent Measurement,15100000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,-0.38,NA,13,NA,NA,21,0.7,NA,NA,NA,NA,NA,
s95,NA,Bacteria,pathogen,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,6250000000,0,Independent Measurement,3140000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.3,NA,28,NA,NA,21,0.7,NA,NA,NA,NA,NA,
s96,NA,Bacteria,pathogen,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,6250000000,0,Independent Measurement,1150000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.74,NA,53,NA,NA,21,0.7,NA,NA,NA,NA,NA,
s97,NA,Bacteria,pathogen,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,6250000000,0,Independent Measurement,11600000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,2.73,NA,88,NA,NA,21,0.7,NA,NA,NA,NA,NA,
s98,NA,Bacteria,pathogen,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,6250000000,0,Independent Measurement,254198.97,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,4.39,NA,118,NA,NA,21,0.7,NA,NA,NA,NA,NA,
s99,NA,Bacteria,pathogen,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,234000000,0,Independent Measurement,44000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.73,NA,13,NA,NA,21,0.14,NA,NA,NA,NA,NA,
s100,NA,Bacteria,pathogen,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,234000000,0,Independent Measurement,2484136,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,1.97,NA,28,NA,NA,21,0.14,NA,NA,NA,NA,NA,
s101,NA,Bacteria,pathogen,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,234000000,0,Independent Measurement,247960.12,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,2.97,NA,53,NA,NA,21,0.14,NA,NA,NA,NA,NA,
s102,NA,Bacteria,pathogen,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,234000000,0,Independent Measurement,1198.5737,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,5.29,NA,88,NA,NA,21,0.14,NA,NA,NA,NA,NA,
s103,NA,Bacteria,pathogen,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,234000000,0,Independent Measurement,1065.78,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,5.34,NA,118,NA,NA,21,0.14,NA,NA,NA,NA,NA,
s104,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,2180000000,0,Independent Measurement,2180000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0,NA,30,NA,NA,21,0.95,NA,NA,NA,NA,NA,
s105,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,2180000000,0,Independent Measurement,803000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.43,NA,64,NA,NA,21,0.95,NA,NA,NA,NA,NA,
s106,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,2180000000,0,Independent Measurement,892000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.39,NA,99,NA,NA,21,0.95,NA,NA,NA,NA,NA,
s107,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,2180000000,0,Independent Measurement,385000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.75,NA,30,NA,NA,21,0.06,NA,NA,NA,NA,NA,
s108,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,2180000000,0,Independent Measurement,253000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.94,NA,64,NA,NA,21,0.06,NA,NA,NA,NA,NA,
s109,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,2180000000,0,Independent Measurement,228000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0.98,NA,99,NA,NA,21,0.06,NA,NA,NA,NA,NA,
s110,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,3150000000,0,Independent Measurement,3150000000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,0,NA,30,NA,NA,21,0.73,NA,NA,NA,NA,NA,
s111,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,3150000000,0,Independent Measurement,20300000,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,2.19,NA,64,NA,NA,21,0.73,NA,NA,NA,NA,NA,
s112,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,3150000000,0,Independent Measurement,4429838,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,2.85,NA,99,NA,NA,21,0.73,NA,NA,NA,NA,NA,
s113,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,347000000,0,Independent Measurement,2014570.6,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,2.24,NA,30,NA,NA,21,0.25,NA,NA,NA,NA,NA,
s114,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,347000000,0,Independent Measurement,375097.78,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,2.97,NA,64,NA,NA,21,0.25,NA,NA,NA,NA,NA,
s115,NA,Bacteria,indicator,Yeagar and Ward (1981),,1981,"Albuquerque STP,Albuquerque, New Mexico,United States","Albuquerque, New Mexico",United States,Sludge Drying Bed,347000000,0,Independent Measurement,86171.016,0,Independent measurement,0,"Standard Methods (APHA, 1975)",CFU/gram of dry solids,3.6,NA,99,NA,NA,21,0.25,NA,NA,NA,NA,NA,
s116,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,1576715.1,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,0.3,NA,7,NA,NA,27.9518075,0.989,NA,NA,NA,NA,NA,
s117,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,1764832.2,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,0.25,NA,14,NA,NA,28.554217,0.963,NA,NA,NA,NA,NA,
s118,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,510671.25,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,0.79,NA,21,NA,NA,29.277108,0.931,NA,NA,NA,NA,NA,
s119,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,2297.0615,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,3.14,NA,28,NA,NA,32.1686745,0.841,NA,NA,NA,NA,NA,
s120,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,1241.2853,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,3.41,NA,35,NA,NA,33.1325305,0.094,NA,NA,NA,NA,NA,
s121,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,23.967634,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,5.12,NA,42,NA,NA,33.2530125,0.078,NA,NA,NA,NA,NA,
s122,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,430309.7,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,0.87,NA,49,NA,NA,32.40964,0.078,NA,NA,NA,NA,NA,
s123,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,42300000,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,-1.13,NA,56,NA,NA,29.518073,0.083,NA,NA,NA,NA,NA,
s124,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,736736.2,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,0.63,NA,63,NA,NA,32.8915665,0.972,NA,NA,NA,NA,NA,
s125,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,669980,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,0.67,NA,70,NA,NA,31.2048195,0.898,NA,NA,NA,NA,NA,
s126,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,174610.22,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,1.26,NA,77,NA,NA,30,0.94,NA,NA,NA,NA,NA,
s127,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,5118.043,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,2.79,NA,84,NA,NA,32.891567,0.897,NA,NA,NA,NA,NA,
s128,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,2245.8594,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,3.15,NA,91,NA,NA,30.722891,0.824,NA,NA,NA,NA,NA,
s129,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,2267.5798,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,3.15,NA,98,NA,NA,27.1084335,0.818,NA,NA,NA,NA,NA,
s130,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,1506.6831,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,3.32,NA,105,NA,NA,27.9518065,0.839,NA,NA,NA,NA,NA,
s131,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,154.09842,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,4.31,NA,112,NA,NA,27.951808,0.807,NA,NA,NA,NA,NA,
s132,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,74.96301,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,4.63,NA,119,NA,NA,27.3493965,0.844,NA,NA,NA,NA,NA,
s133,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,214.24403,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,4.17,NA,126,NA,NA,24.216867,0.833,NA,NA,NA,NA,NA,
s134,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,94.060524,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,4.53,NA,133,NA,NA,25.421686,0.833,NA,NA,NA,NA,NA,
s135,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,50.828396,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,4.79,NA,140,NA,NA,24.096386,0.817,NA,NA,NA,NA,NA,
s136,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,117.96353,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,4.43,NA,147,NA,NA,18.79518085,0.569,NA,NA,NA,NA,NA,
s137,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,6.4506435,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,5.69,NA,154,NA,NA,15.06024083,0.322,NA,NA,NA,NA,NA,
s138,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,3168588.2,0,Independent Measurement,5096.0527,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,2.79,NA,161,NA,NA,16.8674702,0.195,NA,NA,NA,NA,NA,
s139,NA,Bacteria,pathogen,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,24.742271,0,Independent Measurement,23.418068,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/4 gram of dry solids,0.02,NA,7,NA,NA,27.9518075,0.989,NA,NA,NA,NA,NA,
s140,NA,Bacteria,pathogen,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,24.742271,0,Independent Measurement,25.253092,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/4 gram of dry solids,-0.01,NA,14,NA,NA,28.554217,0.963,NA,NA,NA,NA,NA,
s141,NA,Bacteria,pathogen,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,24.742271,0,Independent Measurement,107.80512,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/4 gram of dry solids,-0.64,NA,49,NA,NA,32.40964,0.078,NA,NA,NA,NA,NA,
s142,NA,Bacteria,pathogen,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,24.742271,0,Independent Measurement,28786.262,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/4 gram of dry solids,-3.07,NA,56,NA,NA,29.518073,0.083,NA,NA,NA,NA,NA,
s143,NA,Bacteria,pathogen,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,24.742271,0,Independent Measurement,104865.42,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/4 gram of dry solids,-3.63,NA,63,NA,NA,32.8915665,0.972,NA,NA,NA,NA,NA,
s144,NA,Bacteria,pathogen,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,24.742271,0,Independent Measurement,18888.338,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/4 gram of dry solids,-2.88,NA,70,NA,NA,31.2048195,0.898,NA,NA,NA,NA,NA,
s145,NA,Bacteria,pathogen,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,24.742271,0,Independent Measurement,1341.8474,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/4 gram of dry solids,-1.73,NA,77,NA,NA,30,0.94,NA,NA,NA,NA,NA,
s146,NA,Bacteria,pathogen,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,24.742271,0,Independent Measurement,321.89185,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/4 gram of dry solids,-1.11,NA,84,NA,NA,32.891567,0.897,NA,NA,NA,NA,NA,
s147,NA,Bacteria,pathogen,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,24.742271,0,Independent Measurement,7.8127704,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/4 gram of dry solids,0.5,NA,91,NA,NA,30.722891,0.824,NA,NA,NA,NA,NA,
s148,NA,Bacteria,pathogen,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,24.742271,0,Independent Measurement,3.1053023,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/4 gram of dry solids,0.9,NA,105,NA,NA,27.9518065,0.839,NA,NA,NA,NA,NA,
s149,NA,Bacteria,pathogen,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,24.742271,0,Independent Measurement,4.7896943,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/4 gram of dry solids,0.71,NA,112,NA,NA,27.951808,0.807,NA,NA,NA,NA,NA,
s150,NA,Bacteria,pathogen,Zaleski et al. (2005),,2005,"Avra Valley WWTP,Tucson, Arizona","Tucson, Arizona",United States,Sludge Drying Bed,24.742271,0,Independent Measurement,2.0371325,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/ 4 gram of dry solids,1.08,NA,119,NA,NA,27.3493965,0.844,NA,NA,NA,NA,NA,
s151,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,2271547.5,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,-0.68,NA,7,NA,NA,27.9518075,0.989,NA,NA,NA,NA,NA,
s152,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,42309.39,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,1.05,NA,14,NA,NA,28.554217,0.963,NA,NA,NA,NA,NA,
s153,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,1252.2792,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,2.57,NA,21,NA,NA,29.277108,0.931,NA,NA,NA,NA,NA,
s154,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,718.3264,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,2.82,NA,28,NA,NA,32.1686745,0.841,NA,NA,NA,NA,NA,
s155,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,30.79681,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,4.18,NA,42,NA,NA,33.2530125,0.094,NA,NA,NA,NA,NA,
s156,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,1141.4878,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,2.61,NA,49,NA,NA,32.40964,0.078,NA,NA,NA,NA,NA,
s157,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,117210.23,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,0.6,NA,56,NA,NA,29.518073,0.078,NA,NA,NA,NA,NA,
s158,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,169779.42,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,0.44,NA,63,NA,NA,32.8915665,0.083,NA,NA,NA,NA,NA,
s159,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,1302994.4,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,-0.44,NA,70,NA,NA,31.2048195,0.972,NA,NA,NA,NA,NA,
s160,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,80918.16,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,0.76,NA,77,NA,NA,30,0.898,NA,NA,NA,NA,NA,
s161,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,50920.957,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,0.97,NA,84,NA,NA,32.891567,0.94,NA,NA,NA,NA,NA,
s162,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,2183.1343,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,2.33,NA,91,NA,NA,30.722891,0.897,NA,NA,NA,NA,NA,
s163,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,654.7748,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,2.86,NA,98,NA,NA,27.1084335,0.824,NA,NA,NA,NA,NA,
s164,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,412.043,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,3.06,NA,105,NA,NA,27.9518065,0.818,NA,NA,NA,NA,NA,
s165,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,5512.8896,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,1.93,NA,112,NA,NA,27.951808,0.839,NA,NA,NA,NA,NA,
s166,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,1989.9885,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,2.37,NA,119,NA,NA,27.3493965,0.807,NA,NA,NA,NA,NA,
s167,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,123.58166,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,3.58,NA,126,NA,NA,24.216867,0.844,NA,NA,NA,NA,NA,
s168,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,21.261124,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,4.34,NA,133,NA,NA,25.421686,0.833,NA,NA,NA,NA,NA,
s169,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,17.66552,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,4.43,NA,140,NA,NA,24.096386,0.833,NA,NA,NA,NA,NA,
s170,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,11.116729,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,4.63,NA,147,NA,NA,18.79518085,0.817,NA,NA,NA,NA,NA,
s171,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,452.03537,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,3.02,NA,154,NA,NA,15.06024083,0.569,NA,NA,NA,NA,NA,
s172,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,9.236709,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,4.71,NA,161,NA,NA,16.8674702,0.322,NA,NA,NA,NA,NA,
s173,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,412.043,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,3.06,NA,168,NA,NA,12.650602,0.195,NA,NA,NA,NA,NA,
s174,NA,Bacteria,indicator,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,470342.03,0,Independent Measurement,9.236709,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/gram of dry solids,4.71,NA,175,NA,NA,12.65060265,0.56,NA,NA,NA,NA,NA,
s175,NA,Bacteria,pathogen,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,312.10202,0,Independent Measurement,899.8457,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/ 4 gram of dry solids,-0.46,NA,7,NA,NA,27.9518075,0.989,NA,NA,NA,NA,NA,
s176,NA,Bacteria,pathogen,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,312.10202,0,Independent Measurement,71.74963,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/ 4 gram of dry solids,0.64,NA,14,NA,NA,28.554217,0.963,NA,NA,NA,NA,NA,
s177,NA,Bacteria,pathogen,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,312.10202,0,Independent Measurement,26.52396,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/ 4 gram of dry solids,1.07,NA,56,NA,NA,29.518073,0.083,NA,NA,NA,NA,NA,
s178,NA,Bacteria,pathogen,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,312.10202,0,Independent Measurement,174.42128,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/ 4 gram of dry solids,0.25,NA,63,NA,NA,32.8915665,0.972,NA,NA,NA,NA,NA,
s179,NA,Bacteria,pathogen,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,312.10202,0,Independent Measurement,1647.2142,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/ 4 gram of dry solids,-0.72,NA,70,NA,NA,31.2048195,0.898,NA,NA,NA,NA,NA,
s180,NA,Bacteria,pathogen,Zaleski et al. (2005),,2005,"Ina Road WWTP, Tucson,Arizona","Tucson, Arizona",United States,Sludge Drying Bed,312.10202,0,Independent Measurement,1908.6091,0,Independent measurement,0,"Standard Methods (APHA, 1998)",MPN/ 4 gram of dry solids,-0.79,NA,77,NA,NA,30,0.94,NA,NA,NA,NA,NA,
