﻿master_id,microorganism_common_name,pathogen_group,indicator_or_pathogen,authors,bib_id,year_published,location_comment,city,country,technology_description,influent_concentration,influent_concentration_qualifier,influent_independent_measurement_or_statistic,effluent_concentration,effluent_concentration_qualifier,effluent_independent_measurement_or_statistic,month,measurement_method,units,lrv,hrt_days,holdingtime_days,contact_time_minutes,depth_meters,temperature_celsius,moisture_content_percent,coagulant,material,pH,ammonia_concentration_mmol_per_liter,total_solids_mg_per_liter,imputed_values
t53,Cryptosporidium,Protozoa,pathogen,Robertson et al. (2000),,2000,0,Strathyclyde Region ,Scotland,Trickling Filter,1,0,Arithmetic mean of 17 samples,44,0,Arithmetic mean of 17 samples,0,combined sucrose method,oocysts/L,-1.643452676,NA,,NA,NA,NA,NA,NA,NA,NA,NA,NA,
t55,Cryptosporidium,Protozoa,pathogen,Robertson et al. (2000),,2000,0,Strathyclyde Region ,Scotland,Trickling Filter,4,0,Arithmetic mean of 10 samples,11,0,Arithmetic mean of 20 samples,0,ether clarification,oocysts/L,-0.439332694,NA,,NA,NA,NA,NA,NA,NA,NA,NA,NA,
t56,Cryptosporidium,Protozoa,pathogen,Robertson et al. (2000),,2000,0,Strathyclyde Region ,Scotland,Trickling Filter,6,0,Arithmetic mean of 17 samples,6,0,Arithmetic mean of 29 samples,0,sucrose flotation,oocysts/L,0,NA,,NA,NA,NA,NA,NA,NA,NA,NA,NA,
t57,Cryptosporidium,Protozoa,pathogen,Robertson et al. (2000),,2000,0,Strathyclyde Region ,Scotland,Trickling Filter,10,0,Arithmetic mean of 17 samples,6,0,Arithmetic mean of 20 samples,0,combined sucrose method,oocysts/L,0.22184875,NA,,NA,NA,NA,NA,NA,NA,NA,NA,NA,
t58,Cryptosporidium,Protozoa,pathogen,Robertson et al. (2000),,2000,0,Strathyclyde Region ,Scotland,Trickling Filter,111,0,Arithmetic mean of 7 samples,22,0,Arithmetic mean of 9 samples,0,centrifugation and no purification step,oocysts/L,0.702900298,NA,,NA,NA,NA,NA,NA,NA,NA,NA,NA,
t59,E. coli,Bacteria,indicator,Marin et al.(2015),,2015,Ebro River Basin,Navarra,Spain,Trickling Filter,2550000,0,Independent Measurement,100000,0,Independent Measurement,0,Spread Plate count method,CFU/100ml,1.40654018,NA,,NA,NA,NA,NA,NA,NA,NA,NA,NA,
t60,E. coli,Bacteria,indicator,Marin et al.(2015),,2015,Ebro River Basin,Navarra,Spain,Trickling Filter,68500,0,Independent Measurement,31000,0,Independent Measurement,0,Spread Plate count method,CFU/100ml,0.344328878,NA,,NA,NA,NA,NA,NA,NA,NA,NA,NA,
172,Escherichia coli,Bacteria,indicator,Campos et al. (2016),,2016,England WWTP B,England WWTP B,England,Trickling Filter,0,0,Mean log removal of 6 paired samples,0,0,Mean log removal of 6 paired samples,0,plate count (Standard UK Methods MF),CFU/100mL ,1.7,NA,,NA,NA,NA,NA,NA,NA,NA,NA,NA,
173,Escherichia coli,Bacteria,indicator,Campos et al. (2016),,2016,England WWTP D,England WWTP D,England,Trickling Filter,0,0,Mean log removal of 10 paired samples,0,0,Mean log removal of 10 paired samples,0,plate count (Standard UK Methods MF),CFU/100mL ,0.4,NA,,NA,NA,NA,NA,NA,NA,NA,NA,NA,
176,Norovirus GI,Virus,pathogen,Campos et al. (2016),,2016,England WWTP B,England WWTP B,England,Trickling Filter,0,0,Mean log removal of 3 paired samples,0,0,Mean log removal of 3 paired samples,0,"Ultracentrifugation, RT-qPCR",copies/mL ,1.7,NA,,NA,NA,NA,NA,NA,NA,NA,NA,NA,
177,Norovirus GI,Virus,pathogen,Campos et al. (2016),,2016,England WWTP D,England WWTP D,England,Trickling Filter,0,0,Mean log removal of 5 paired samples,0,0,Mean log removal of 5 paired samples,0,"Ultracentrifugation, RT-qPCR",copies/mL ,0.6,NA,,NA,NA,NA,NA,NA,NA,NA,NA,NA,
179,Norovirus GII,Virus,pathogen,Campos et al. (2016),,2016,England WWTP B,England WWTP B,England,Trickling Filter,0,0,Mean log removal of 3 paired samples,0,0,Mean log removal of 3 paired samples,0,"Ultracentrifugation, RT-qPCR",copies/mL ,2.1,NA,,NA,NA,NA,NA,NA,NA,NA,NA,NA,
180,Norovirus GII,Virus,pathogen,Campos et al. (2016),,2016,England WWTP D,England WWTP D,England,Trickling Filter,0,0,Mean log removal of 4 paired samples,0,0,Mean log removal of 4 paired samples,0,"Ultracentrifugation, RT-qPCR",copies/mL ,0.5,NA,,NA,NA,NA,NA,NA,NA,NA,NA,NA,
208,Fecal coliforms,Bacteria,indicator,Chernicharo (2006),3212,2006,Brazil,Brazil,Brazil,Trickling Filter,100000000,0,0,1000000,0,0,0,0,cfu / 100 mL,2,NA,,NA,NA,NA,NA,NA,NA,NA,NA,NA,
209,Fecal coliforms,Bacteria,indicator,Chernicharo (2006),3212,2006,Brazil,Brazil,Brazil,Trickling Filter,100000000,0,0,10000000,0,0,0,0,cfu / 100 mL,1,NA,,NA,NA,NA,NA,NA,NA,NA,NA,NA,
244,Escherichia coli,Bacteria,indicator,Elmitwalli et al. (2004),3220,2004,"Bennekom, Netherlands","Bennekom, Netherlands",Netherlands,Trickling Filter,1400000,0,0,24000,0,0,0,0,cfu / 100 mL,1.8,NA,,NA,NA,NA,NA,NA,NA,NA,NA,NA,
245,Escherichia coli,Bacteria,indicator,Elmitwalli et al. (2004),3220,2004,"Bennekom, Netherlands","Bennekom, Netherlands",Netherlands,Trickling Filter,1200000,0,0,35000,0,0,0,0,cfu / 100 mL,1.5,NA,,NA,NA,NA,NA,NA,NA,NA,NA,NA,
1120,Enterovirus,Virus,pathogen,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,21,0,Mean of 92 samples,8,0,Mean of 92 samples,February-March, RT-PCR ,MPN/L,0.4,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1124,Enterovirus,Virus,pathogen,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,22,0,Mean of 92 samples,28,0,Mean of 92 samples,May-June, RT-PCR ,MPN/L,-0.1,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1128,Enterovirus,Virus,pathogen,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,3.7,0,Mean of 92 samples,3.5,0,Mean of 92 samples,September-October, RT-PCR ,MPN/L,0,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1132,Enterovirus,Virus,pathogen,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,21,0,Mean of 92 samples,8,0,Mean of 92 samples,February-March, RT-PCR ,MPN/L,0.4,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1133,Enterovirus,Virus,pathogen,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,8,0,Mean of 92 samples,2.3,0,Mean of 92 samples,February-March, RT-PCR ,MPN/L,0.5,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1134,Enterovirus,Virus,pathogen,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,22,0,Mean of 92 samples,28,0,Mean of 92 samples,May-June, RT-PCR ,MPN/L,-0.1,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1137,Enterovirus,Virus,pathogen,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,3.7,0,Mean of 92 samples,3.5,0,Mean of 92 samples,September-October, RT-PCR ,MPN/L,0,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1140,Enterovirus,Virus,pathogen,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,140,0,Mean of 92 samples,140,0,Mean of 92 samples,February-March, RT-PCR ,MPN/L,0,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1141,Enterovirus,Virus,pathogen,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,140,0,Mean of 92 samples,6.3,0,Mean of 92 samples,February-March, RT-PCR ,MPN/L,1.3,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1142,Enterovirus,Virus,pathogen,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,46,0,Mean of 92 samples,3.3,0,Mean of 92 samples,May-June, RT-PCR ,MPN/L,1.1,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1143,Enterovirus,Virus,pathogen,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,3.3,0,Mean of 92 samples,1,0,Mean of 92 samples,May-June, RT-PCR ,MPN/L,0.5,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1145,Enterovirus,Virus,pathogen,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,2.3,0,Mean of 92 samples,2,0,Mean of 92 samples,September-October, RT-PCR ,MPN/L,0.1,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1155,F+RNA phages,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,300000,0,Mean of 92 samples,250000,0,Mean of 92 samples,February-March,0,PFU/L,0.1,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1159,F+RNA phages,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,440000,0,Mean of 92 samples,430000,0,Mean of 92 samples,May-June,0,PFU/L,0,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1163,F+RNA phages,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,320000,0,Mean of 92 samples,240000,0,Mean of 92 samples,September-October,0,PFU/L,0.1,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1167,F+RNA phages,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,300000,0,Mean of 92 samples,250000,0,Mean of 92 samples,February-March,0,PFU/L,0.1,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1168,F+RNA phages,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,250000,0,Mean of 92 samples,1300,0,Mean of 92 samples,February-March,0,PFU/L,2.3,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1169,F+RNA phages,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,440000,0,Mean of 92 samples,430000,0,Mean of 92 samples,May-June,0,PFU/L,0,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1170,F+RNA phages,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,430000,0,Mean of 92 samples,1500,0,Mean of 92 samples,May-June,0,PFU/L,2.5,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1172,F+RNA phages,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,320000,0,Mean of 92 samples,240000,0,Mean of 92 samples,September-October,0,PFU/L,0.1,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1173,F+RNA phages,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,240000,0,Mean of 92 samples,7000,0,Mean of 92 samples,September-October,0,PFU/L,1.5,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1175,F+RNA phages,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,340000,0,Mean of 92 samples,260000,0,Mean of 92 samples,February-March,0,PFU/L,0.1,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1176,F+RNA phages,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,260000,0,Mean of 92 samples,260000,0,Mean of 92 samples,February-March,0,PFU/L,0,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1177,F+RNA phages,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,1800000,0,Mean of 92 samples,1700000,0,Mean of 92 samples,May-June,0,PFU/L,0,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1178,F+RNA phages,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,1700000,0,Mean of 92 samples,200000,0,Mean of 92 samples,May-June,0,PFU/L,0.9,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1180,F+RNA phages,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,1300000,0,Mean of 92 samples,380000,0,Mean of 92 samples,September-October,0,PFU/L,0.5,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1181,F+RNA phages,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,380000,0,Mean of 92 samples,11000,0,Mean of 92 samples,September-October,0,PFU/L,1.5,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1190,Somatic coliphage,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,380000,0,Mean of 92 samples,350000,0,Mean of 92 samples,February-March,0,PFU/L,0,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1194,Somatic coliphage,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,350000,0,Mean of 92 samples,300000,0,Mean of 92 samples,May-June,0,PFU/L,0.1,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1198,Somatic coliphage,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,230000,0,Mean of 92 samples,140000,0,Mean of 92 samples,September-October,0,PFU/L,0.2,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1202,Somatic coliphage,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,380000,0,Mean of 92 samples,350000,0,Mean of 92 samples,February-March,0,PFU/L,0,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1203,Somatic coliphage,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,350000,0,Mean of 92 samples,1000,0,Mean of 92 samples,February-March,0,PFU/L,2.5,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1204,Somatic coliphage,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,350000,0,Mean of 92 samples,300000,0,Mean of 92 samples,May-June,0,PFU/L,0.1,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1205,Somatic coliphage,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,300000,0,Mean of 92 samples,1300,0,Mean of 92 samples,May-June,0,PFU/L,2.4,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1207,Somatic coliphage,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,230000,0,Mean of 92 samples,140000,0,Mean of 92 samples,September-October,0,PFU/L,0.2,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1208,Somatic coliphage,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,140000,0,Mean of 92 samples,1200,0,Mean of 92 samples,September-October,0,PFU/L,2.1,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1210,Somatic coliphage,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,490000,0,Mean of 92 samples,580000,0,Mean of 92 samples,February-March,0,PFU/L,-0.1,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1211,Somatic coliphage,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,580000,0,Mean of 92 samples,15000,0,Mean of 92 samples,February-March,0,PFU/L,1.6,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1212,Somatic coliphage,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,740000,0,Mean of 92 samples,560000,0,Mean of 92 samples,May-June,0,PFU/L,0.1,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1213,Somatic coliphage,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,560000,0,Mean of 92 samples,150000,0,Mean of 92 samples,May-June,0,PFU/L,0.6,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1215,Somatic coliphage,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,390000,0,Mean of 92 samples,220000,0,Mean of 92 samples,September-October,0,PFU/L,0.2,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
1216,Somatic coliphage,Virus,indicator,Petrinca et al. (2008),,2008,"Rome, Italy","Rome, Italy",Italy,Sedimentation,220000,0,Mean of 92 samples,13000,0,Mean of 92 samples,September-October,0,PFU/L,1.2,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
966,Norovirus GGII,Virus,pathogen,Nordgren et al. (2009),3258,2009,"Gothenburg, Sweden","Gothenburg, Sweden",Sweden,Sedimentation,7.2,0,Independent Measurement,7.4,0,Independent Measurement,December,LUX real time PCR,genome equivalents/L x 10^-4,0,0.3,,NA,NA,NA,NA,None,NA,NA,NA,NA,
967,Norovirus GGII,Virus,pathogen,Nordgren et al. (2009),3258,2009,"Gothenburg, Sweden","Gothenburg, Sweden",Sweden,Sedimentation,840,0,Independent Measurement,2900,0,Independent Measurement,January,LUX real time PCR,genome equivalents/L x 10^-4,-0.5,0.3,,NA,NA,NA,NA,None,NA,NA,NA,NA,
968,Norovirus GGII,Virus,pathogen,Nordgren et al. (2009),3258,2009,"Gothenburg, Sweden","Gothenburg, Sweden",Sweden,Sedimentation,940,0,Independent Measurement,39,0,Independent Measurement,February,LUX real time PCR,genome equivalents/L x 10^-4,1.4,0.3,,NA,NA,NA,NA,None,NA,NA,NA,NA,
969,Norovirus GGII,Virus,pathogen,Nordgren et al. (2009),3258,2009,"Gothenburg, Sweden","Gothenburg, Sweden",Sweden,Sedimentation,300,0,Independent Measurement,170,0,Independent Measurement,March,LUX real time PCR,genome equivalents/L x 10^-4,0.2,0.3,,NA,NA,NA,NA,None,NA,NA,NA,NA,
970,Norovirus GGII,Virus,pathogen,Nordgren et al. (2009),3258,2009,"Gothenburg, Sweden","Gothenburg, Sweden",Sweden,Sedimentation,58,0,Independent Measurement,5.6,0,Independent Measurement,April,LUX real time PCR,genome equivalents/L x 10^-4,1,0.3,,NA,NA,NA,NA,None,NA,NA,NA,NA,
971,Norovirus GGII,Virus,pathogen,Nordgren et al. (2009),3258,2009,"Gothenburg, Sweden","Gothenburg, Sweden",Sweden,Sedimentation,50,0,Independent Measurement,3.3,0,Independent Measurement,May,LUX real time PCR,genome equivalents/L x 10^-4,1.2,0.3,,NA,NA,NA,NA,None,NA,NA,NA,NA,
972,Norovirus GGII,Virus,pathogen,Nordgren et al. (2009),3258,2009,"Gothenburg, Sweden","Gothenburg, Sweden",Sweden,Sedimentation,180,0,Independent Measurement,2.2,0,Independent Measurement,June,LUX real time PCR,genome equivalents/L x 10^-4,1.9,0.3,,NA,NA,NA,NA,None,NA,NA,NA,NA,
973,Norovirus GGII,Virus,pathogen,Nordgren et al. (2009),3258,2009,"Gothenburg, Sweden","Gothenburg, Sweden",Sweden,Sedimentation,3.6,0,Independent Measurement,1.4,0,Independent Measurement,July,LUX real time PCR,genome equivalents/L x 10^-4,0.4,0.3,,NA,NA,NA,NA,None,NA,NA,NA,NA,
916,Norovirus GGI,Virus,pathogen,Nordgren et al. (2009),3258,2009,"Gothenburg, Sweden","Gothenburg, Sweden",Sweden,Sedimentation,9.2,0,Independent Measurement,3.8,0,Independent Measurement,October,"LUX real time PCR (Nordgren et al., 2008)",genome equivalents/L x 10^-4,0.4,0.3,,NA,NA,NA,NA,None,NA,NA,NA,NA,
917,Norovirus GGI,Virus,pathogen,Nordgren et al. (2009),3258,2009,"Gothenburg, Sweden","Gothenburg, Sweden",Sweden,Sedimentation,26,0,Independent Measurement,8.1,0,Independent Measurement,November,"LUX real time PCR (Nordgren et al., 2008)",genome equivalents/L x 10^-4,0.5,0.3,,NA,NA,NA,NA,None,NA,NA,NA,NA,
918,Norovirus GGI,Virus,pathogen,Nordgren et al. (2009),3258,2009,"Gothenburg, Sweden","Gothenburg, Sweden",Sweden,Sedimentation,1.1,0,Independent Measurement,5,0,Independent Measurement,December,"LUX real time PCR (Nordgren et al., 2008)",genome equivalents/L x 10^-4,-0.7,0.3,,NA,NA,NA,NA,None,NA,NA,NA,NA,
919,Norovirus GGI,Virus,pathogen,Nordgren et al. (2009),3258,2009,"Gothenburg, Sweden","Gothenburg, Sweden",Sweden,Sedimentation,100,0,Independent Measurement,29,0,Independent Measurement,January,"LUX real time PCR (Nordgren et al., 2008)",genome equivalents/L x 10^-4,0.5,0.3,,NA,NA,NA,NA,None,NA,NA,NA,NA,
920,Norovirus GGI,Virus,pathogen,Nordgren et al. (2009),3258,2009,"Gothenburg, Sweden","Gothenburg, Sweden",Sweden,Sedimentation,11,0,Independent Measurement,3.3,0,Independent Measurement,February,"LUX real time PCR (Nordgren et al., 2008)",genome equivalents/L x 10^-4,0.5,0.3,,NA,NA,NA,NA,None,NA,NA,NA,NA,
921,Norovirus GGI,Virus,pathogen,Nordgren et al. (2009),3258,2009,"Gothenburg, Sweden","Gothenburg, Sweden",Sweden,Sedimentation,18,0,Independent Measurement,29,0,Independent Measurement,March,LUX real time PCR,genome equivalents/L x 10^-4,-0.2,0.3,,NA,NA,NA,NA,None,NA,NA,NA,NA,
923,Norovirus GGI,Virus,pathogen,Nordgren et al. (2009),3258,2009,"Gothenburg, Sweden","Gothenburg, Sweden",Sweden,Sedimentation,150,0,Independent Measurement,87,0,Independent Measurement,May,LUX real time PCR,genome equivalents/L x 10^-4,0.2,0.3,,NA,NA,NA,NA,None,NA,NA,NA,NA,
925,Norovirus GGI,Virus,pathogen,Nordgren et al. (2009),3258,2009,"Gothenburg, Sweden","Gothenburg, Sweden",Sweden,Sedimentation,120,0,Independent Measurement,73,0,Independent Measurement,July,LUX real time PCR,genome equivalents/L x 10^-4,0.2,0.3,,NA,NA,NA,NA,None,NA,NA,NA,NA,
926,Norovirus GGI,Virus,pathogen,Nordgren et al. (2009),3258,2009,"Gothenburg, Sweden","Gothenburg, Sweden",Sweden,Sedimentation,67,0,Independent Measurement,20,0,Independent Measurement,August,LUX real time PCR,genome equivalents/L x 10^-4,0.5,0.3,,NA,NA,NA,NA,None,NA,NA,NA,NA,
716,Adenovirus,Virus,pathogen,Simmons et al. (2011),5611,2011,"Traverse City, Michigan, USA","Traverse City, Michigan, USA",United States,Sedimentation,3162277.66,0,Geometric mean of 8 samples,1584893.192,0,Geometric mean of 8 samples,January - August,"1MDS US EPA Cartridge Filters, qPCR",copies/mL ,0.3,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
717,Enterovirus,Virus,pathogen,Simmons et al. (2011),5611,2011,"Traverse City, Michigan, USA","Traverse City, Michigan, USA",United States,Sedimentation,630957.3445,0,Geometric mean of 8 samples,100000,0,Geometric mean of 8 samples,January - August,"1MDS US EPA Cartridge Filters, qPCR",copies/mL ,0.8,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
718,Norovirus GII,Virus,pathogen,Simmons et al. (2011),5611,2011,"Traverse City, Michigan, USA","Traverse City, Michigan, USA",United States,Sedimentation,50118723.36,0,Geometric mean of 8 samples,50118723.36,0,Geometric mean of 8 samples,January - August,"1MDS US EPA Cartridge Filters, qPCR",copies/mL ,0,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
154,Escherichia coli,Bacteria,indicator,Campos et al. (2016),,2016,England WWTP A,England WWTP A,England,Sedimentation,0,0,Mean log removal of 7 paired samples,0,0,Mean log removal of 7 paired samples,0,plate count (Standard UK Methods MF),CFU/100mL,0.5,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
155,Escherichia coli,Bacteria,indicator,Campos et al. (2016),,2016,England WWTP B,England WWTP B,England,Sedimentation,0,0,Mean log removal of 4 paired samples,0,0,Mean log removal of 4 paired samples,0,plate count (Standard UK Methods MF),CFU/100mL,0.1,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
156,Escherichia coli,Bacteria,indicator,Campos et al. (2016),,2016,England WWTP D,England WWTP D,England,Sedimentation,0,0,Mean log removal of 6 paired samples,0,0,Mean log removal of 6 paired samples,0,plate count (Standard UK Methods MF),CFU/100mL,0.4,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
157,Norovirus GI,Virus,pathogen,Campos et al. (2016),,2016,England WWTP A,England WWTP A,England,Sedimentation,0,0,Mean log removal of 3 paired samples,0,0,Mean log removal of 3 paired samples,0,"Ultracentrifugation, RT-qPCR",copies/mL ,0.6,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
158,Norovirus GI,Virus,pathogen,Campos et al. (2016),,2016,England WWTP B,England WWTP B,England,Sedimentation,0,0,Mean log removal of 3 paired samples,0,0,Mean log removal of 3 paired samples,0,"Ultracentrifugation, RT-qPCR",copies/mL ,1,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
159,Norovirus GI,Virus,pathogen,Campos et al. (2016),,2016,England WWTP D,England WWTP D,England,Sedimentation,0,0,Mean log removal of 8 paired samples,0,0,Mean log removal of 8 paired samples,0,"Ultracentrifugation, RT-qPCR",copies/mL ,1,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
160,Norovirus GII,Virus,pathogen,Campos et al. (2016),,2016,England WWTP A,England WWTP A,England,Sedimentation,0,0,Mean log removal of 4 paired samples,0,0,Mean log removal of 4 paired samples,0,"Ultracentrifugation, RT-qPCR",copies/mL ,1.2,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
161,Norovirus GII,Virus,pathogen,Campos et al. (2016),,2016,England WWTP D,England WWTP D,England,Sedimentation,0,0,Mean log removal of 5 paired samples,0,0,Mean log removal of 5 paired samples,0,"Ultracentrifugation, RT-qPCR",copies/mL ,1,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
116,Culturable Enterovirus,Virus,pathogen,Bosch et al. (1986),10393,1986,"Barcelona, Spain","Barcelona, Spain",Spain,Sedimentation,267,0,Mean of 15 samples,0.6,0,Mean of 7 samples (29% positive),0,BGM cell line,pfu/L ,2.6,NA,,NA,NA,NA,NA,Lime,NA,NA,NA,NA,
117,Culturable Enterovirus,Virus,pathogen,Bosch et al. (1986),10393,1986,"Barcelona, Spain","Barcelona, Spain",Spain,Sedimentation,267,0,Mean of 15 samples,4,0,Mean of 8 samples (87% positive),0,BGM cell line,pfu/L ,1.8,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
128,Fecal coliforms,Bacteria,indicator,Bosch et al. (1986),10393,1986,"Barcelona, Spain","Barcelona, Spain",Spain,Sedimentation,190000000,0,Mean of 15 samples (100% positive),22000000,0,Mean of 10 samples (100% positive),0,Standard Methods,MPN/L ,0.9,NA,,NA,NA,NA,NA,Lime,NA,NA,NA,NA,
129,Fecal coliforms,Bacteria,indicator,Bosch et al. (1986),10393,1986,"Barcelona, Spain","Barcelona, Spain",Spain,Sedimentation,190000000,0,Mean of 15 samples (100% positive),83000000,0,Mean of 10 samples (100% positive),0,Standard Methods,MPN/L ,0.4,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
130,Fecal streptococci,Bacteria,indicator,Bosch et al. (1986),10393,1986,"Barcelona, Spain","Barcelona, Spain",Spain,Sedimentation,32000000,0,Mean of 15 samples (100% positive),3600000,0,Mean of 10 samples (100% positive),0,Standard Methods,MPN/L ,0.9,NA,,NA,NA,NA,NA,Lime,NA,NA,NA,NA,
131,Fecal streptococci,Bacteria,indicator,Bosch et al. (1986),10393,1986,"Barcelona, Spain","Barcelona, Spain",Spain,Sedimentation,32000000,0,Mean of 15 samples (100% positive),25000000,0,Mean of 10 samples (100% positive),0,Standard Methods,MPN/L ,0.1,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
132,Rotavirus,Virus,pathogen,Bosch et al. (1986),10393,1986,"Barcelona, Spain","Barcelona, Spain",Spain,Sedimentation,237,0,Mean of 13 samples,6.7,0,Mean of 6 samples (50% positive),0,MA-104 cell line; Smith and Gerba 1982,ffu/L ,1.5,NA,,NA,NA,NA,NA,Lime,NA,NA,NA,NA,
133,Rotavirus,Virus,pathogen,Bosch et al. (1986),10393,1986,"Barcelona, Spain","Barcelona, Spain",Spain,Sedimentation,237,0,Mean of 13 samples,10,0,Mean of 8 samples (75% positive),0,MA-104 cell line; Smith and Gerba 1982,ffu/L ,1.4,NA,,NA,NA,NA,NA,None,NA,NA,NA,NA,
tk536,FRNA coliphage,virus,indicator,Astlas (2012),NA,2012,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,10,NA,37,NA,NA,unknown,7.7,2.60894776,2.2,
tk537,MS2,virus,indicator,Bertucci et al. (1977),NA,1977,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.854700855,NA,35,NA,NA,unknown,8.2,1.820209889,4,
tk653,Poliovirus 1,virus,pathogen,Bertucci et al. (1977),NA,1977,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.020408163,NA,35,NA,NA,unknown,8.2,1.820209889,4,
tk654,Echovirus 11,virus,pathogen,Bertucci et al. (1977),NA,1977,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.960784314,NA,35,NA,NA,unknown,8.2,1.820209889,4,
tk655,Coxsackievirus A9,virus,pathogen,Bertucci et al. (1977),NA,1977,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.653594771,NA,35,NA,NA,unknown,8.2,1.820209889,4,
tk656,Coxsackievirus B4,virus,pathogen,Bertucci et al. (1977),NA,1977,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.900900901,NA,35,NA,NA,unknown,8.2,1.820209889,4,
tk538,coliphage f2,virus,indicator,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,11.11111111,NA,10,NA,NA,NH4Cl,8,1.5,0,
tk539,coliphage f2,virus,indicator,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,10,NA,10,NA,NA,NH4Cl,8,2.9,0,
tk540,coliphage f2,virus,indicator,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,6.25,NA,10,NA,NA,NH4Cl,8,8.8,0,
tk541,coliphage f2,virus,indicator,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.923076923,NA,10,NA,NA,NH4Cl,8,23.5,0,
tk542,coliphage f2,virus,indicator,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,14.28571429,NA,20,NA,NA,NH4Cl,8,2.9,0,
tk543,coliphage f2,virus,indicator,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,7.142857143,NA,20,NA,NA,NH4Cl,8,5.9,0,
tk544,coliphage f2,virus,indicator,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,3.703703704,NA,20,NA,NA,NH4Cl,8,17.6,0,
tk545,coliphage f2,virus,indicator,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.333333333,NA,20,NA,NA,NH4Cl,8,47,0,
tk546,coliphage f2,virus,indicator,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.702702703,NA,30,NA,NA,NH4Cl,8,2.3,0,
tk547,coliphage f2,virus,indicator,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.818181818,NA,30,NA,NA,NH4Cl,8,5.9,0,
tk548,coliphage f2,virus,indicator,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.775193798,NA,30,NA,NA,NH4Cl,8,11.8,0,
tk549,coliphage f2,virus,indicator,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.574712644,NA,30,NA,NA,NH4Cl,8,35.3,0,
tk657,poliovirus 1,virus,pathogen,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.534448366,NA,10,NA,NA,NH4Cl,8,1.5,0,
tk658,poliovirus 1,virus,pathogen,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.890630566,NA,10,NA,NA,NH4Cl,8,2.9,0,
tk659,poliovirus 1,virus,pathogen,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.344305192,NA,10,NA,NA,NH4Cl,8,8.8,0,
tk660,poliovirus 1,virus,pathogen,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.196051522,NA,10,NA,NA,NH4Cl,8,23.5,0,
tk661,poliovirus 1,virus,pathogen,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.826514588,NA,20,NA,NA,NH4Cl,8,2.9,0,
tk662,poliovirus 1,virus,pathogen,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.713877784,NA,20,NA,NA,NH4Cl,8,5.9,0,
tk663,poliovirus 1,virus,pathogen,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.296410469,NA,20,NA,NA,NH4Cl,8,17.6,0,
tk664,poliovirus 1,virus,pathogen,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.142795945,NA,20,NA,NA,NH4Cl,8,47,0,
tk665,poliovirus 1,virus,pathogen,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.753182195,NA,30,NA,NA,NH4Cl,8,2.3,0,
tk666,poliovirus 1,virus,pathogen,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.410711352,NA,30,NA,NA,NH4Cl,8,5.9,0,
tk667,poliovirus 1,virus,pathogen,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.245459008,NA,30,NA,NA,NH4Cl,8,11.8,0,
tk668,poliovirus 1,virus,pathogen,Burge et al.(1983),NA,1983,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.093984962,NA,30,NA,NA,NH4Cl,8,35.3,0,
tk456,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,47.81218925,NA,4,NA,NA,buffer,8.68,0,0,
tk457,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5.096003689,NA,4,NA,NA,buffer,8.834,36.55247978,0,
tk458,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.361638529,NA,4,NA,NA,buffer,8.804,101.0693751,0,
tk459,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,131.0374444,NA,20,NA,NA,buffer,7.988,0,0,
tk460,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.970508142,NA,20,NA,NA,buffer,8.034,37.57189997,0,
tk461,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.931483335,NA,20,NA,NA,buffer,7.947,66.52858733,0,
tk462,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,11.81984359,NA,20,NA,NA,buffer,9.107,0,0,
tk463,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.407418126,NA,20,NA,NA,buffer,8.859,43.12992975,0,
tk464,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.798923577,NA,20,NA,NA,buffer,8.866,90.07003117,0,
tk465,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.468685913,NA,20,NA,NA,buffer,8.868,150.7013405,0,
tk466,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,4.126868175,NA,20,NA,NA,buffer,9.577,0,0,
tk467,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.275838039,NA,20,NA,NA,buffer,9.511,30.30243238,0,
tk468,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.690548176,NA,20,NA,NA,buffer,9.4975,91.54431303,0,
tk469,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,4.711301602,NA,28,NA,NA,buffer,9.028,0,0,
tk470,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.056796814,NA,28,NA,NA,buffer,8.976,21.76364871,0,
tk471,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.430924384,NA,28,NA,NA,buffer,8.98,95.09025481,0,
tk472,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.311608799,NA,28,NA,NA,buffer,8.988,183.7136482,0,
tk473,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,19.2886895,NA,35,NA,NA,buffer,7.53,0,0,
tk474,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.413666766,NA,35,NA,NA,buffer,7.475,16.63901622,0,
tk475,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.14369153,NA,35,NA,NA,buffer,7.43,26.13596402,0,
tk476,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,11.00400715,NA,35,NA,NA,buffer,7.93,0,0,
tk477,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.427121131,NA,35,NA,NA,buffer,8.02,64.04343327,0,
tk478,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.188606777,NA,35,NA,NA,buffer,8.04,171.2378742,0,
tk479,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5.129515116,NA,35,NA,NA,buffer,8.482,0,0,
tk480,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.860057161,NA,35,NA,NA,buffer,8.411,11.95862831,0,
tk481,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.996239889,NA,35,NA,NA,buffer,8.478,26.32880801,0,
tk482,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.513101481,NA,35,NA,NA,buffer,8.501,47.58189209,0,
tk483,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.33893702,NA,35,NA,NA,buffer,8.4915,88.02237762,0,
tk484,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.261285002,NA,35,NA,NA,buffer,8.5135,123.3356033,0,
tk485,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.187976406,NA,35,NA,NA,buffer,8.52,157.7601547,0,
tk486,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.15419652,NA,35,NA,NA,buffer,8.5275,199.3736811,0,
tk487,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.134040406,NA,35,NA,NA,buffer,8.5325,236.3138114,0,
tk488,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.15540708,NA,35,NA,NA,buffer,9.204,0,0,
tk489,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.049192063,NA,35,NA,NA,buffer,8.975,12.38796666,0,
tk490,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.745981884,NA,35,NA,NA,buffer,8.97,22.74895721,0,
tk491,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.542757448,NA,35,NA,NA,buffer,9.02,37.68684692,0,
tk492,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.216569375,NA,35,NA,NA,buffer,9.025,120.8207706,0,
tk493,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.152899334,NA,35,NA,NA,buffer,9.055,150.1433052,0,
tk494,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.523973982,NA,35,NA,NA,buffer,9.664,0,0,
tk495,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.33389554,NA,35,NA,NA,buffer,9.6,14.27797085,0,
tk496,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.264606099,NA,35,NA,NA,buffer,9.588,37.87156946,0,
tk497,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.245778413,NA,35,NA,NA,buffer,9.645,45.22701098,0,
tk498,MS2 ,virus,indicator,Decrey et al.(2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.145619518,NA,35,NA,NA,buffer,9.6255,106.3412621,0,
tk499,MS2 ,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,131.0374436,NA,20,NA,NA,buffer,7.855,0,0,
tk500,MS2 ,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.970508142,NA,20,NA,NA,buffer,8.03,37.23368754,0,
tk501,MS2 ,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.931483335,NA,20,NA,NA,buffer,7.95,66.97411754,0,
tk502,MS2 ,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,22.63468889,NA,20,NA,NA,buffer,8.862,0,0,
tk503,MS2 ,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.693497767,NA,20,NA,NA,buffer,8.931,13.80383495,0,
tk504,MS2 ,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.584310977,NA,20,NA,NA,buffer,8.942,37.65555723,0,
tk505,MS2 ,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,13.05115603,NA,35,NA,NA,buffer,7.915,0,0,
tk506,MS2 ,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.731047917,NA,35,NA,NA,buffer,7.983,28.61685734,0,
tk507,MS2 ,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.436797503,NA,35,NA,NA,buffer,8.027,69.34051022,0,
tk508,GA,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,61.60905334,NA,20,NA,NA,buffer,7.855,0,0,
tk509,GA,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.71866465,NA,20,NA,NA,buffer,8.03,37.23368754,0,
tk510,GA,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.698711273,NA,20,NA,NA,buffer,7.95,66.97411754,0,
tk511,GA,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,12.23368576,NA,20,NA,NA,buffer,8.862,0,0,
tk512,GA,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.28767717,NA,20,NA,NA,buffer,8.931,13.80383495,0,
tk513,GA,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.009242614,NA,20,NA,NA,buffer,8.942,37.65555723,0,
tk514,GA,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,8.425406966,NA,35,NA,NA,buffer,7.915,0,0,
tk515,GA,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.260913619,NA,35,NA,NA,buffer,7.983,28.61685734,0,
tk516,GA,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.381156271,NA,35,NA,NA,buffer,8.027,69.34051022,0,
tk517,T4,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,222.788379,NA,20,NA,NA,buffer,7.855,0,0,
tk518,T4,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,218.911709,NA,20,NA,NA,buffer,8.03,37.23368754,0,
tk519,T4,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,215.6274795,NA,20,NA,NA,buffer,7.95,66.97411754,0,
tk520,T4,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,194.722864,NA,20,NA,NA,buffer,8.862,0,0,
tk521,T4,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,88.30497947,NA,20,NA,NA,buffer,8.931,13.80383495,0,
tk522,T4,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,69.16281294,NA,20,NA,NA,buffer,8.942,37.65555723,0,
tk523,T4,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,37.0349831,NA,35,NA,NA,buffer,7.915,0,0,
tk524,T4,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,41.53963367,NA,35,NA,NA,buffer,7.983,28.61685734,0,
tk525,T4,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,35.08188093,NA,35,NA,NA,buffer,8.027,69.34051022,0,
tk526,PhiX174,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,203.8498795,NA,20,NA,NA,buffer,7.855,0,0,
tk527,PhiX174,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,197.9918679,NA,20,NA,NA,buffer,8.03,37.23368754,0,
tk528,PhiX174,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,211.6154667,NA,20,NA,NA,buffer,7.95,66.97411754,0,
tk529,PhiX174,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,263.5861876,NA,20,NA,NA,buffer,8.862,0,0,
tk530,PhiX174,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,215.9810537,NA,20,NA,NA,buffer,8.931,13.80383495,0,
tk531,PhiX174,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,187.9671601,NA,20,NA,NA,buffer,8.942,37.65555723,0,
tk532,PhiX174,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,33.88712762,NA,35,NA,NA,buffer,7.915,0,0,
tk533,PhiX174,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,32.03404412,NA,35,NA,NA,buffer,7.983,28.61685734,0,
tk534,PhiX174,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,26.02789748,NA,35,NA,NA,buffer,8.027,69.34051022,0,
tk550,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.121849502,NA,20,NA,NA,buffer,8.47,31.01100169,0,
tk551,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.773519298,NA,20,NA,NA,buffer,8.49,17.17525148,0,
tk552,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.826874828,NA,20,NA,NA,buffer,8.45,2.917319484,0,
tk553,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.323242844,NA,35,NA,NA,buffer,8.15,37.47312438,0,
tk554,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.341062922,NA,35,NA,NA,buffer,8.19,48.15316546,0,
tk555,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.339516419,NA,35,NA,NA,buffer,8.19,47.819532,0,
tk556,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.464754518,NA,35,NA,NA,buffer,8.22,24.045925,0,
tk557,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.471897594,NA,35,NA,NA,buffer,8.15,21.78342112,0,
tk558,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.621600274,NA,35,NA,NA,buffer,8.19,14.07705719,0,
tk559,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.74046778,NA,35,NA,NA,buffer,8.13,3.783513594,0,
tk560,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.727397118,NA,35,NA,NA,buffer,8.13,4.014092491,0,
tk561,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.08504173,NA,35,NA,NA,buffer,8.72,151.8670881,0,
tk562,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.089774102,NA,35,NA,NA,buffer,8.79,198.2593891,0,
tk563,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.264764395,NA,35,NA,NA,buffer,8.49,52.7892086,0,
tk564,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.146702808,NA,35,NA,NA,buffer,8.48,140.9451099,0,
tk565,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.242835737,NA,35,NA,NA,buffer,8.24,51.26040613,3.3,
tk566,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.578776082,NA,35,NA,NA,buffer,7.76,2.157902318,6.7,
tk567,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.976284585,NA,35,NA,NA,buffer,7.39,0.373864974,2.5,
tk568,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.739480443,NA,35,NA,NA,buffer,7.79,16.26512087,2.3,
tk569,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.277509083,NA,35,NA,NA,buffer,8.08,15.07993876,2,
tk570,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.147179821,NA,35,NA,NA,buffer,8.05,72.33591375,4.6,
tk571,MS2,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.372018019,NA,35,NA,NA,buffer,8.23,24.89998272,1.7,
tk572,coliphage T4,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,12.1595362,NA,35,NA,NA,buffer,8.72,151.8670881,0,
tk573,coliphage T4,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,22.45092461,NA,35,NA,NA,buffer,7.76,2.157902318,6.7,
tk574,coliphage T4,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,4.258199605,NA,35,NA,NA,buffer,8.23,24.89998272,1.7,
tk575,coliphage PhiX174,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,7.016098235,NA,35,NA,NA,buffer,8.72,151.8670881,0,
tk576,coliphage PhiX174,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.539058743,NA,35,NA,NA,buffer,7.76,2.157902318,6.7,
tk577,coliphage PhiX174,virus,indicator,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.556557236,NA,35,NA,NA,buffer,8.23,24.89998272,1.7,
tk637,Human adenovirus type 5,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,38.29460009,NA,20,NA,NA,buffer,8.931,13.80383495,0,
tk638,Human adenovirus type 5,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,20.94895409,NA,20,NA,NA,buffer,8.942,37.65555723,0,
tk639,Human adenovirus type 5,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,12.59152601,NA,35,NA,NA,buffer,7.915,0,0,
tk640,Human adenovirus type 5,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,4.966851257,NA,35,NA,NA,buffer,7.983,28.61685734,0,
tk641,Human adenovirus type 5,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.957149675,NA,35,NA,NA,buffer,8.027,69.34051022,0,
tk642,Mammalian reovirus type 1,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,57.77454277,NA,20,NA,NA,buffer,7.855,0,0,
tk643,Mammalian reovirus type 1,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,12.51498689,NA,20,NA,NA,buffer,8.03,37.23368754,0,
tk644,Mammalian reovirus type 1,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,13.40299169,NA,20,NA,NA,buffer,7.95,66.97411754,0,
tk645,Mammalian reovirus type 1,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,156.7459002,NA,20,NA,NA,buffer,8.862,0,0,
tk646,Mammalian reovirus type 1,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,33.57457182,NA,20,NA,NA,buffer,8.931,13.80383495,0,
tk647,Mammalian reovirus type 1,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,26.08675368,NA,20,NA,NA,buffer,8.942,37.65555723,0,
