﻿master_id,microorganism_common_name,pathogen_group,indicator_or_pathogen,authors,bib_id,year_published,location_comment,city,country,technology_description,influent_concentration,influent_concentration_qualifier,influent_independent_measurement_or_statistic,effluent_concentration,effluent_concentration_qualifier,effluent_independent_measurement_or_statistic,month,measurement_method,units,lrv,hrt_days,holdingtime_days,contact_time_minutes,depth_meters,temperature_celsius,moisture_content_percent,coagulant,material,pH,ammonia_concentration_mmol_per_liter,total_solids_mg_per_liter,imputed_values
tk648,Mammalian reovirus type 1,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,15.0823827,NA,35,NA,NA,buffer,7.915,0,0,
tk649,Mammalian reovirus type 1,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,6.603945143,NA,35,NA,NA,buffer,7.983,28.61685734,0,
tk650,Mammalian reovirus type 1,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,4.947662173,NA,35,NA,NA,buffer,8.027,69.34051022,0,
tk651,Human coxsackievirus B5 Faulkner,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.276809065,NA,20,NA,NA,buffer,8.942,37.65555723,0,
tk652,Human coxsackievirus B5 Faulkner,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.091872265,NA,35,NA,NA,buffer,8.027,69.34051022,0,
tk669,Human Adenovirus type 5,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.128720944,NA,35,NA,NA,buffer,8.15,37.47312438,0,
tk670,Human Adenovirus type 5,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.101134405,NA,35,NA,NA,buffer,8.72,151.8670881,0,
tk671,Human Adenovirus type 5,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.950741036,NA,35,NA,NA,buffer,7.76,2.157902318,6.7,
tk672,Human Adenovirus type 5,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,3.552440058,NA,35,NA,NA,buffer,8.23,24.89998272,1.7,
tk624,Human echovirus type 11,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,15.45654144,NA,20,NA,NA,buffer,7.855,0,0,
tk625,Human echovirus type 11,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.46752608,NA,20,NA,NA,buffer,8.03,37.23368754,0,
tk626,Human echovirus type 11,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.227078614,NA,20,NA,NA,buffer,7.95,66.97411754,0,
tk627,Human echovirus type 11,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,10.78915049,NA,20,NA,NA,buffer,8.862,0,0,
tk628,Human echovirus type 11,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.096303303,NA,20,NA,NA,buffer,8.931,13.80383495,0,
tk629,Human echovirus type 11,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.028112408,NA,20,NA,NA,buffer,8.942,37.65555723,0,
tk630,Human echovirus type 11,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.776282495,NA,35,NA,NA,buffer,7.915,0,0,
tk631,Human echovirus type 11,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.083860304,NA,35,NA,NA,buffer,7.983,28.61685734,0,
tk632,Human echovirus type 11,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.04024674,NA,35,NA,NA,buffer,8.027,69.34051022,0,
tk633,Human adenovirus type 5,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,129.7522082,NA,20,NA,NA,buffer,7.855,0,0,
tk634,Human adenovirus type 5,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,63.54972646,NA,20,NA,NA,buffer,8.03,37.23368754,0,
tk635,Human adenovirus type 5,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,38.74472929,NA,20,NA,NA,buffer,7.95,66.97411754,0,
tk636,Human adenovirus type 5,virus,pathogen,Decrey et al.(2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,77.54143263,NA,20,NA,NA,buffer,8.862,0,0,
tk615,MS2,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,16,NA,5,NA,NA,manure,9.2,43,60,
tk616,MS2,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,7.7,NA,5,NA,NA,manure,9.5,119,60,
tk617,MS2,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5.9,NA,5,NA,NA,manure,9.7,190,60,
tk618,MS2,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,14,NA,14,NA,NA,manure,9.2,74,60,
tk619,MS2,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,7.7,NA,14,NA,NA,manure,9.5,186,60,
tk620,MS2,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5.3,NA,14,NA,NA,manure,9.7,274,60,
tk621,MS2,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,6.7,NA,25,NA,NA,manure,9.2,121,60,
tk622,MS2,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.3,NA,25,NA,NA,manure,9.5,268,60,
tk623,MS2,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.3,NA,25,NA,NA,manure,9.7,363,60,
tk717,FCV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5.6,NA,5,NA,NA,manure,9.2,43,60,
tk718,HPAIV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,6.7,NA,5,NA,NA,manure,9.2,43,60,
tk719,LPAIV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5.9,NA,5,NA,NA,manure,9.2,43,60,
tk720,BPIV-3,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,8.3,NA,5,NA,NA,manure,9.2,43,60,
tk721,FCoV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,3,NA,5,NA,NA,manure,9.2,43,60,
tk722,FCV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,3.4,NA,5,NA,NA,manure,9.5,119,60,
tk723,HPAIV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,4.3,NA,5,NA,NA,manure,9.5,119,60,
tk724,LPAIV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.1,NA,5,NA,NA,manure,9.5,119,60,
tk725,BPIV-3,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,6.3,NA,5,NA,NA,manure,9.5,119,60,
tk726,FCoV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.1,NA,5,NA,NA,manure,9.5,119,60,
tk727,HPAIV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,3.2,NA,5,NA,NA,manure,9.7,190,60,
tk728,LPAIV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.4,NA,5,NA,NA,manure,9.7,190,60,
tk729,BPIV-3,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5.9,NA,5,NA,NA,manure,9.7,190,60,
tk730,FCV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.4,NA,14,NA,NA,manure,9.2,74,60,
tk731,HPAIV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,4.1,NA,14,NA,NA,manure,9.2,74,60,
tk732,LPAIV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,3.2,NA,14,NA,NA,manure,9.2,74,60,
tk733,BPIV-3,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,3.4,NA,14,NA,NA,manure,9.2,74,60,
tk734,FCoV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.6,NA,14,NA,NA,manure,9.2,74,60,
tk735,FCV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2,NA,14,NA,NA,manure,9.5,186,60,
tk736,HPAIV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,3,NA,14,NA,NA,manure,9.5,186,60,
tk737,LPAIV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.1,NA,14,NA,NA,manure,9.5,186,60,
tk738,BPIV-3,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.3,NA,14,NA,NA,manure,9.5,186,60,
tk739,FCoV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.2,NA,14,NA,NA,manure,9.5,186,60,
tk740,HPAIV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.3,NA,14,NA,NA,manure,9.7,274,60,
tk741,LPAIV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.4,NA,14,NA,NA,manure,9.7,274,60,
tk742,BPIV-3,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.67,NA,14,NA,NA,manure,9.7,274,60,
tk743,FCV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.7,NA,25,NA,NA,manure,9.2,121,60,
tk744,HPAIV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.1,NA,25,NA,NA,manure,9.2,121,60,
tk745,LPAIV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.78,NA,25,NA,NA,manure,9.2,121,60,
tk746,BPIV-3,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.4,NA,25,NA,NA,manure,9.2,121,60,
tk747,FCoV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.63,NA,25,NA,NA,manure,9.2,121,60,
tk748,FCV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.3,NA,25,NA,NA,manure,9.5,268,60,
tk749,HPAIV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.4,NA,25,NA,NA,manure,9.5,268,60,
tk750,LPAIV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.79,NA,25,NA,NA,manure,9.5,268,60,
tk751,BPIV-3,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.67,NA,25,NA,NA,manure,9.5,268,60,
tk752,FCoV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.63,NA,25,NA,NA,manure,9.5,268,60,
tk753,HPAIV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1,NA,25,NA,NA,manure,9.7,363,60,
tk754,LPAIV,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.79,NA,25,NA,NA,manure,9.7,363,60,
tk755,BPIV-3,virus,indicator,Emmoth et al. (2011),NA,2011,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.67,NA,25,NA,NA,manure,9.7,363,60,
tk362,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.03,NA,32,NA,NA,Fecal sludge,11.2,915,1,
tk363,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.3,NA,32,NA,NA,Fecal sludge,9,50,1,
tk364,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,16,NA,32,NA,NA,Fecal sludge,8.6,13,1,
tk365,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.2,NA,28,NA,NA,Fecal sludge,9.3,196,1,
tk366,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.4,NA,28,NA,NA,Fecal sludge,9.2,92,1,
tk367,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.6,NA,28,NA,NA,Fecal sludge,8.6,39,1,
tk368,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,57,NA,28,NA,NA,Fecal sludge,11.3,12,1,
tk369,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.1,NA,23,NA,NA,Fecal sludge,9.3,1205,1,
tk370,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.2,NA,23,NA,NA,Fecal sludge,10.7,171,1,
tk371,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.1,NA,17,NA,NA,Fecal sludge,10.6,355,1,
tk372,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.2,NA,17,NA,NA,Fecal sludge,9.3,225,1,
tk373,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.2,NA,17,NA,NA,Fecal sludge,9.2,149,1,
tk374,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.4,NA,17,NA,NA,Fecal sludge,11.3,62,1,
tk375,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.3,NA,10,NA,NA,Fecal sludge,11,1107,1,
tk376,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.6,NA,10,NA,NA,Fecal sludge,9.3,570,1,
tk377,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.5,NA,10,NA,NA,Fecal sludge,11.3,94,1,
tk378,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.3,NA,4,NA,NA,Fecal sludge,11,1067,1,
tk379,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1,NA,4,NA,NA,Fecal sludge,11,620,1,
tk380,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.5,NA,4,NA,NA,Fecal sludge,9.4,71,1,
tk388,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,12,NA,14,NA,NA,Fecal sludge,NA,33,17,
tk389,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,10,NA,14,NA,NA,Fecal sludge,NA,103,17,
tk390,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.7,NA,14,NA,NA,Fecal sludge,NA,235,17,
tk391,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,6.6,NA,24,NA,NA,Fecal sludge,NA,36,17,
tk392,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1,NA,24,NA,NA,Fecal sludge,NA,177,17,
tk393,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.4,NA,24,NA,NA,Fecal sludge,NA,374,17,
tk394,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.2,NA,34,NA,NA,Fecal sludge,NA,62,17,
tk395,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.4,NA,34,NA,NA,Fecal sludge,NA,106,17,
tk396,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.4,NA,34,NA,NA,Fecal sludge,NA,262,17,
tk397,Salmonella,bacteria,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.2,NA,34,NA,NA,Fecal sludge,NA,339,17,
tk226,Ascaris suum eggs,helminth,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,NA,NA,32,NA,NA,Fecal sludge,11.2,NA,1,
tk227,Ascaris suum eggs,helminth,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,NA,NA,32,NA,NA,Fecal sludge,9,NA,1,
tk228,Ascaris suum eggs,helminth,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,NA,NA,28,NA,NA,Fecal sludge,9.3,NA,1,
tk229,Ascaris suum eggs,helminth,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,NA,NA,28,NA,NA,Fecal sludge,9.2,NA,1,
tk230,Ascaris suum eggs,helminth,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,NA,NA,28,NA,NA,Fecal sludge,9,NA,1,
tk231,Ascaris suum eggs,helminth,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,NA,NA,23,NA,NA,Fecal sludge,11.3,NA,1,
tk232,Ascaris suum eggs,helminth,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,NA,NA,23,NA,NA,Fecal sludge,9.3,NA,1,
tk233,Ascaris suum eggs,helminth,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,NA,NA,17,NA,NA,Fecal sludge,10.7,NA,NA,
tk234,Ascaris suum eggs,helminth,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,NA,NA,17,NA,NA,Fecal sludge,10.6,NA,NA,
tk235,Ascaris suum eggs,helminth,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,NA,NA,17,NA,NA,Fecal sludge,9.3,NA,NA,
tk236,Ascaris suum eggs,helminth,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,NA,NA,17,NA,NA,Fecal sludge,9.2,NA,NA,
tk237,Ascaris suum eggs,helminth,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,NA,NA,10,NA,NA,Fecal sludge,11.3,NA,NA,
tk238,Ascaris suum eggs,helminth,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,NA,NA,10,NA,NA,Fecal sludge,11,NA,NA,
tk239,Ascaris suum eggs,helminth,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,NA,NA,4,NA,NA,Fecal sludge,11.3,NA,NA,
tk240,Ascaris suum eggs,helminth,pathogen,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,NA,NA,4,NA,NA,Fecal sludge,11,NA,NA,
tk263,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,12,NA,14,NA,NA,Fecal sludge,NA,121,4.9,
tk264,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,20,NA,14,NA,NA,Fecal sludge,NA,61,1.3,
tk265,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,12.4,NA,14,NA,NA,Fecal sludge,NA,89,0.9,
tk266,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,17.6,NA,14,NA,NA,Fecal sludge,NA,58,1.1,
tk267,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,13.6,NA,14,NA,NA,Fecal sludge,NA,92,0.8,
tk268,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,8.3,NA,14,NA,NA,Fecal sludge,NA,98,0.7,
tk269,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,22,NA,14,NA,NA,Fecal sludge,NA,19,0.5,
tk270,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,20.9,NA,14,NA,NA,Fecal sludge,NA,40,0.4,
tk302,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,3.4,NA,26,NA,NA,Fecal sludge,NA,225,4.9,
tk303,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,10.4,NA,26,NA,NA,Fecal sludge,NA,111,1.3,
tk304,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,8,NA,26,NA,NA,Fecal sludge,NA,165,0.9,
tk305,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,10.6,NA,26,NA,NA,Fecal sludge,NA,107,1.1,
tk306,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,9.4,NA,26,NA,NA,Fecal sludge,NA,165,0.8,
tk307,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5.3,NA,26,NA,NA,Fecal sludge,NA,175,0.7,
tk308,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,14,NA,26,NA,NA,Fecal sludge,NA,36,0.5,
tk309,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,13,NA,26,NA,NA,Fecal sludge,NA,72,0.4,
tk310,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.6,NA,28,NA,NA,Fecal sludge,NA,243,4.9,
tk311,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,7.4,NA,28,NA,NA,Fecal sludge,NA,120,1.3,
tk312,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5.9,NA,28,NA,NA,Fecal sludge,NA,178,0.9,
tk313,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,9,NA,28,NA,NA,Fecal sludge,NA,115,1.1,
tk314,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,8.8,NA,28,NA,NA,Fecal sludge,NA,177,0.8,
tk315,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,4.8,NA,28,NA,NA,Fecal sludge,NA,188,0.7,
tk316,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,12.6,NA,28,NA,NA,Fecal sludge,NA,39,0.5,
tk317,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,8.6,NA,28,NA,NA,Fecal sludge,NA,77,0.4,
tk429,Salmonella,bacteria,pathogen,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.4,NA,14,NA,NA,Fecal sludge,9,193,4.9,
tk430,Salmonella,bacteria,pathogen,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.2,NA,28,NA,NA,Fecal sludge,9,372,4.9,
tk431,Salmonella,bacteria,pathogen,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.8,NA,14,NA,NA,Fecal sludge,9,75,1.3,
tk432,Salmonella,bacteria,pathogen,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.4,NA,28,NA,NA,Fecal sludge,9,152,1.3,
tk433,Salmonella,bacteria,pathogen,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.3,NA,14,NA,NA,Fecal sludge,9,93,0.9,
tk434,Salmonella,bacteria,pathogen,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.3,NA,28,NA,NA,Fecal sludge,9,193,0.9,
tk435,Salmonella,bacteria,pathogen,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.1,NA,14,NA,NA,Fecal sludge,8.9,80,1.1,
tk436,Salmonella,bacteria,pathogen,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.3,NA,28,NA,NA,Fecal sludge,8.9,156,1.1,
tk437,Salmonella,bacteria,pathogen,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.5,NA,14,NA,NA,Fecal sludge,9,85,0.8,
tk438,Salmonella,bacteria,pathogen,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.3,NA,28,NA,NA,Fecal sludge,9,176,0.8,
tk439,Salmonella,bacteria,pathogen,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.4,NA,14,NA,NA,Fecal sludge,9.1,119,0.7,
tk440,Salmonella,bacteria,pathogen,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.2,NA,28,NA,NA,Fecal sludge,9.1,227,0.7,
tk331,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,35.2,NA,4,NA,NA,Sewage sludge,8.2,5,28,
tk332,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,36.5,NA,10,NA,NA,Sewage sludge,8.2,8,28,
tk333,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,18.8,NA,22,NA,NA,Sewage sludge,8.2,19,28,
tk334,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,28,NA,4,NA,NA,Sewage sludge,8.5,18,28,
tk335,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,40.5,NA,10,NA,NA,Sewage sludge,8.5,28,28,
tk336,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,34.6,NA,4,NA,NA,Sewage sludge,8.6,32,28,
tk337,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,41.2,NA,10,NA,NA,Sewage sludge,8.6,49,28,
tk338,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,23.4,NA,4,NA,NA,Sewage sludge,9,49,28,
tk339,Enterococcus Spp,bacteria,indicator,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,17.7,NA,10,NA,NA,Sewage sludge,9,75,28,
tk449,Salmonella,bacteria,pathogen,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,37.4,NA,4,NA,NA,Sewage sludge,8.2,5,28,
tk450,Salmonella,bacteria,pathogen,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,20.9,NA,10,NA,NA,Sewage sludge,8.2,8,28,
tk451,Salmonella,bacteria,pathogen,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,3.1,NA,22,NA,NA,Sewage sludge,8.2,19,28,
tk452,Salmonella,bacteria,pathogen,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,12.6,NA,4,NA,NA,Sewage sludge,8.5,18,28,
tk453,Salmonella,bacteria,pathogen,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,6.8,NA,10,NA,NA,Sewage sludge,8.5,28,28,
tk454,Salmonella,bacteria,pathogen,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,6.2,NA,4,NA,NA,Sewage sludge,8.6,32,28,
tk455,Salmonella,bacteria,pathogen,Fidjeland et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5.2,NA,10,NA,NA,Sewage sludge,8.6,49,28,
tk180,Ascaris suum eggs,helminth,pathogen,Ghiglietti et al. (1997),NA,1997,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,40,NA,22,NA,NA,buffer,12.5,158.71324,0,
tk196,Ascaris suum eggs,helminth,pathogen,Ghiglietti et al. (1997),NA,1997,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,90,NA,22,NA,NA,Sewage sludge,9.8,117.7976857,10,
tk197,Ascaris suum eggs,helminth,pathogen,Ghiglietti et al. (1997),NA,1997,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,21,NA,22,NA,NA,buffer,12.7,238.1308855,0,
tk198,Ascaris suum eggs,helminth,pathogen,Ghiglietti et al. (1997),NA,1997,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,40,NA,22,NA,NA,Sewage sludge,10,195.3155128,10,
tk199,Ascaris suum eggs,helminth,pathogen,Ghiglietti et al. (1997),NA,1997,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,40,NA,22,NA,NA,Sewage sludge,10,260.4206837,10,
tk200,Ascaris suum eggs,helminth,pathogen,Ghiglietti et al. (1997),NA,1997,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,21,NA,22,NA,NA,buffer,12.7,238.1308855,0,
tk201,Ascaris suum eggs,helminth,pathogen,Ghiglietti et al. (1997),NA,1997,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,40,NA,22,NA,NA,Sewage sludge,10.5,371.2600544,10,
tk202,Ascaris suum eggs,helminth,pathogen,Ghiglietti et al. (1997),NA,1997,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,21,NA,22,NA,NA,Sewage sludge,10.5,594.016087,10,
tk207,Ascaris suum eggs,helminth,pathogen,Ghiglietti et al. (1997),NA,1997,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,21,NA,22,NA,NA,buffer,12.7,317.5078473,0,
tk208,Ascaris suum eggs,helminth,pathogen,Ghiglietti et al. (1997),NA,1997,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,21,NA,22,NA,NA,buffer,12.8,396.9205865,0,
tk209,Ascaris suum eggs,helminth,pathogen,Ghiglietti et al. (1997),NA,1997,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,21,NA,22,NA,NA,buffer,12.9,635.1184161,0,
tk356,Salmonella,bacteria,pathogen,Himathongkham,NA,0,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,11.11111111,NA,4,NA,NA,unknown,7.7,1.210965743,22,
tk357,Salmonella,bacteria,pathogen,Himathongkham,NA,0,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.587301587,NA,20,NA,NA,unknown,7.8,13.52617524,18,
tk358,Salmonella,bacteria,pathogen,Himathongkham,NA,0,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.613496933,NA,37,NA,NA,unknown,7.1,8.807327843,25,
tk359,Salmonella,bacteria,pathogen,Himathongkham,NA,0,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,9.090909091,NA,4,NA,NA,unknown,8.5,11.56253449,21,
tk360,Salmonella,bacteria,pathogen,Himathongkham,NA,0,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.587301587,NA,20,NA,NA,unknown,8.64,52.11979563,30,
tk361,Salmonella,bacteria,pathogen,Himathongkham,NA,0,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.613496933,NA,37,NA,NA,unknown,8.9,259.7599834,69,
tk381,Salmonella,bacteria,pathogen,Himathongkham,NA,0,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.055,NA,20,NA,NA,unknown,8.92,164.3962757,0,
tk382,Salmonella,bacteria,pathogen,Himathongkham,NA,0,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.055,NA,20,NA,NA,unknown,9.51,186.7136411,0,
tk383,Salmonella,bacteria,pathogen,Himathongkham,NA,0,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.25,NA,20,NA,NA,unknown,9.08,107.0541525,0,
tk384,Salmonella,bacteria,pathogen,Himathongkham,NA,0,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.055,NA,20,NA,NA,unknown,8.92,164.3962757,0,
tk385,Salmonella,bacteria,pathogen,Himathongkham,NA,0,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.055,NA,20,NA,NA,unknown,9.51,186.7136411,0,
tk386,Salmonella,bacteria,pathogen,Himathongkham,NA,0,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.25,NA,20,NA,NA,unknown,9.08,107.0541525,0,
tk181,Ascaris suum eggs,helminth,pathogen,Katakam et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,383,NA,20,NA,NA,manure,8,0,NA,
tk182,Ascaris suum eggs,helminth,pathogen,Katakam et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,22,NA,20,NA,NA,manure,9,3,NA,
tk183,Ascaris suum eggs,helminth,pathogen,Katakam et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,71,NA,30,NA,NA,manure,7,0,NA,
tk184,Ascaris suum eggs,helminth,pathogen,Katakam et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,36,NA,30,NA,NA,manure,8.5,4,NA,
tk185,Ascaris suum eggs,helminth,pathogen,Katakam et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.6,NA,40,NA,NA,manure,9,4,NA,
tk186,Ascaris suum eggs,helminth,pathogen,Katakam et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.07,NA,50,NA,NA,manure,6.5,0,NA,
tk187,Ascaris suum eggs,helminth,pathogen,Katakam et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.04,NA,50,NA,NA,manure,9,9,NA,
tk188,Ascaridia galli eggs,helminth,pathogen,Katakam et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,45,NA,20,NA,NA,manure,8,0,NA,
tk189,Ascaridia galli eggs,helminth,pathogen,Katakam et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,25,NA,20,NA,NA,manure,9,3,NA,
tk190,Ascaridia galli eggs,helminth,pathogen,Katakam et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,7,NA,30,NA,NA,manure,7,0,NA,
tk191,Ascaridia galli eggs,helminth,pathogen,Katakam et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2,NA,30,NA,NA,manure,8.5,4,NA,
tk192,Ascaridia galli eggs,helminth,pathogen,Katakam et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.8,NA,40,NA,NA,manure,7,0,NA,
tk193,Ascaridia galli eggs,helminth,pathogen,Katakam et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.08,NA,40,NA,NA,manure,9,4,NA,
tk194,Ascaridia galli eggs,helminth,pathogen,Katakam et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.07,NA,50,NA,NA,manure,6.5,0,NA,
tk195,Ascaridia galli eggs,helminth,pathogen,Katakam et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.02,NA,50,NA,NA,manure,9,9,NA,
tk203,Ascaris suum eggs,helminth,pathogen,Katakam et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,533,NA,5,NA,NA,manure,7.98-8.22,5,NA,
tk204,Ascaris suum eggs,helminth,pathogen,Katakam et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,355,NA,25,NA,NA,manure,7.98-8.32,15,NA,
tk205,Ascaris suum eggs,helminth,pathogen,Katakam et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,1034,NA,5,NA,NA,manure,8-8.3,5,NA,
tk206,Ascaris suum eggs,helminth,pathogen,Katakam et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,274,NA,25,NA,NA,manure,8-8.46,15,NA,
tk582,MS2,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,27.5,NA,20,NA,NA,Feces,7.55,1.890438515,93,
tk583,MS2,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,26.5,NA,20,NA,NA,Feces,8.37,5.354080769,84,
tk584,MS2,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,59.9,NA,20,NA,NA,Feces,7.85,3.113874668,81,
tk585,MS2,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,18.1,NA,20,NA,NA,Feces,8.59,11.54978055,90,
tk586,MS2,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,34.8,NA,20,NA,NA,Feces,8.13,7.409178995,83,
tk587,MS2,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,27.8,NA,20,NA,NA,Feces,7.64,2.499073244,92,
tk588,MS2,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,36.1,NA,20,NA,NA,Feces,7.93,7.738224607,33,
tk589,MS2,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,20.6,NA,20,NA,NA,Feces,8.13,7.409178995,41,
tk590,MS2,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,40,NA,20,NA,NA,Feces,8.37,21.45010277,36,
tk591,MS2,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,17.9,NA,20,NA,NA,Feces,8.61,11.05186889,83,
tk592,MS2,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,11.9,NA,20,NA,NA,Feces,8.35,7.877026928,56,
tk593,MS2,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,26.5,NA,20,NA,NA,Feces,7.55,1.890438515,93,
tk594,PhiX174,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,28.8,NA,20,NA,NA,Feces,8.37,5.354080769,84,
tk595,PhiX174,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,28.9,NA,20,NA,NA,Feces,7.85,3.113874668,81,
tk596,PhiX174,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,14.1,NA,20,NA,NA,Feces,8.59,11.54978055,90,
tk597,PhiX174,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,27.9,NA,20,NA,NA,Feces,8.13,7.409178995,83,
tk598,PhiX174,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,48.1,NA,20,NA,NA,Feces,7.64,2.499073244,92,
tk599,PhiX174,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,67.6,NA,20,NA,NA,Feces,7.93,7.738224607,33,
tk600,PhiX174,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,25.9,NA,20,NA,NA,Feces,8.13,7.409178995,41,
tk601,PhiX174,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,60.2,NA,20,NA,NA,Feces,8.37,21.45010277,36,
tk602,PhiX174,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,9.7,NA,20,NA,NA,Feces,8.61,11.05186889,83,
tk603,PhiX174,virus,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,11.6,NA,20,NA,NA,Feces,8.35,7.877026928,56,
tk673,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,3,NA,28,NA,NA,Fecal sludge,9.1,179.7411075,2.8,
tk674,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2,NA,28,NA,NA,Fecal sludge,9.1,179.7411075,2.8,
tk675,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,4,NA,28,NA,NA,Fecal sludge,9.1,105.0435044,1.3,
tk676,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,4,NA,28,NA,NA,Fecal sludge,9.1,105.0435044,1.3,
tk677,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5,NA,28,NA,NA,Fecal sludge,9,69.73916556,1.1,
tk678,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,4,NA,28,NA,NA,Fecal sludge,9,69.73916556,1.1,
tk679,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,4,NA,28,NA,NA,Fecal sludge,9,37.33096509,0.5,
tk680,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5,NA,28,NA,NA,Fecal sludge,9,37.33096509,0.5,
tk681,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5,NA,28,NA,NA,Fecal sludge,8.9,20.99718888,0.4,
tk682,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,7,NA,28,NA,NA,Fecal sludge,8.9,20.99718888,0.4,
tk683,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,7,NA,23,NA,NA,Fecal sludge,9.1,116.9829054,2.8,
tk684,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,6,NA,23,NA,NA,Fecal sludge,9.1,116.9829054,2.8,
tk685,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,9,NA,23,NA,NA,Fecal sludge,9.1,64.39775572,1.3,
tk686,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5,NA,23,NA,NA,Fecal sludge,9.1,64.39775572,1.3,
tk687,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,7,NA,23,NA,NA,Fecal sludge,9.1,57.15777135,1.1,
tk688,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,6,NA,23,NA,NA,Fecal sludge,9.1,57.15777135,1.1,
tk689,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,6,NA,23,NA,NA,Fecal sludge,9,22.66090596,0.5,
tk690,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,7,NA,23,NA,NA,Fecal sludge,9,22.66090596,0.5,
tk691,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,11,NA,23,NA,NA,Fecal sludge,8.9,10.07171656,0.4,
tk692,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,6,NA,23,NA,NA,Fecal sludge,8.9,10.07171656,0.4,
tk693,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,25,NA,10,NA,NA,Fecal sludge,9.1,28.04185614,1.3,
tk694,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,26,NA,10,NA,NA,Fecal sludge,9.1,28.04185614,1.3,
tk695,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,3,NA,33,NA,NA,Fecal sludge,9,44.49025317,0.5,
tk696,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,6,NA,33,NA,NA,Fecal sludge,9,44.49025317,0.5,
tk697,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,9,NA,33,NA,NA,Fecal sludge,8.5,4.48669683,0.5,
tk698,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,9,NA,33,NA,NA,Fecal sludge,8.5,4.48669683,0.5,
tk699,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2,NA,28,NA,NA,Fecal sludge,9.3,215.0494952,0.5,
tk700,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,4,NA,28,NA,NA,Fecal sludge,9.3,215.0494952,0.5,
tk701,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,4,NA,28,NA,NA,Fecal sludge,9.2,91.23806519,0.5,
tk702,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,7,NA,28,NA,NA,Fecal sludge,9.2,91.23806519,0.5,
tk703,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,11,NA,28,NA,NA,Fecal sludge,9,20.92174967,0.5,
tk704,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5,NA,28,NA,NA,Fecal sludge,9,20.92174967,0.5,
tk705,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,40,NA,28,NA,NA,Fecal sludge,8.6,3.6866558,0.5,
tk706,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,11,NA,28,NA,NA,Fecal sludge,8.6,3.6866558,0.5,
tk707,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5,NA,23,NA,NA,Fecal sludge,9.3,176.3073087,0.5,
tk708,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,7,NA,23,NA,NA,Fecal sludge,9.3,176.3073087,0.5,
tk709,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,9,NA,17,NA,NA,Fecal sludge,9.3,93.80440621,0.5,
tk710,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,16,NA,17,NA,NA,Fecal sludge,9.3,93.80440621,0.5,
tk711,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,14,NA,17,NA,NA,Fecal sludge,9.2,41.96759193,0.5,
tk712,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,24,NA,17,NA,NA,Fecal sludge,9.2,41.96759193,0.5,
tk713,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,18,NA,10,NA,NA,Fecal sludge,9.3,32.78137517,0.5,
tk714,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,28,NA,10,NA,NA,Fecal sludge,9.3,32.78137517,0.5,
tk715,AdV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,14,NA,4,NA,NA,Fecal sludge,9.3,20.51420474,0.5,
tk716,ReV,virus,pathogen,Magri et al. (2015),NA,2015,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,63,NA,4,NA,NA,Fecal sludge,9.3,20.51420474,0.5,
tk399,Salmonella,bacteria,pathogen,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,27.1,NA,22,NA,NA,Feces,8.37,5.1,84,
tk401,Salmonella,bacteria,pathogen,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,51.3,NA,22,NA,NA,Feces,7.85,2.9,81,
tk403,Salmonella,bacteria,pathogen,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,26.2,NA,22,NA,NA,Feces,8.59,11,90,
tk405,Salmonella,bacteria,pathogen,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,58.8,NA,22,NA,NA,Feces,8.13,6,83,
tk407,Salmonella,bacteria,pathogen,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,42.2,NA,22,NA,NA,Feces,7.64,2.2,92,
tk409,Salmonella,bacteria,pathogen,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,15.6,NA,22,NA,NA,Feces,7.93,6.7,33,
tk411,Salmonella,bacteria,pathogen,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,15.7,NA,22,NA,NA,Feces,8.13,6.7,41,
tk398,Salmonella,bacteria,pathogen,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,18.5,NA,22,NA,NA,Feces,8.37,18.6,36,
tk400,Salmonella,bacteria,pathogen,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,16,NA,22,NA,NA,Feces,8.61,10.4,83,
tk402,Salmonella,bacteria,pathogen,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,9.8,NA,22,NA,NA,Feces,8.35,7.3,56,
tk404,Salmonella,bacteria,pathogen,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,140.8,NA,22,NA,NA,Feces,7.46,0.9,87,
tk406,Salmonella,bacteria,pathogen,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,40.8,NA,22,NA,NA,Feces,7.25,0.7,20,
tk408,Salmonella,bacteria,pathogen,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,80.6,NA,22,NA,NA,Feces,6.85,0.2,91,
tk410,Salmonella,bacteria,pathogen,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,19.5,NA,22,NA,NA,Feces,7.68,3.4,26,
tk280,Enterococcus Spp,bacteria,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5.7,NA,22,NA,NA,Feces,8.37,5.1,84,
tk281,Enterococcus Spp,bacteria,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,24.6,NA,22,NA,NA,Feces,7.85,2.9,81,
tk282,Enterococcus Spp,bacteria,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,6.5,NA,22,NA,NA,Feces,8.59,11,90,
tk283,Enterococcus Spp,bacteria,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,39.8,NA,22,NA,NA,Feces,8.13,6,83,
tk284,Enterococcus Spp,bacteria,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,6.1,NA,22,NA,NA,Feces,7.64,2.2,92,
tk285,Enterococcus Spp,bacteria,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5.1,NA,22,NA,NA,Feces,7.93,6.7,33,
tk286,Enterococcus Spp,bacteria,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,4.6,NA,22,NA,NA,Feces,8.13,6.7,41,
tk287,Enterococcus Spp,bacteria,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,4.8,NA,22,NA,NA,Feces,8.37,18.6,36,
tk288,Enterococcus Spp,bacteria,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5.4,NA,22,NA,NA,Feces,8.61,10.4,83,
tk289,Enterococcus Spp,bacteria,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5.1,NA,22,NA,NA,Feces,8.35,7.3,56,
tk290,Enterococcus Spp,bacteria,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,30.2,NA,22,NA,NA,Feces,7.46,0.9,87,
tk291,Enterococcus Spp,bacteria,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,11.3,NA,22,NA,NA,Feces,7.25,0.7,20,
tk292,Enterococcus Spp,bacteria,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,31.4,NA,22,NA,NA,Feces,6.85,0.2,91,
tk293,Enterococcus Spp,bacteria,indicator,Magri et al. (2013),NA,2013,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5.9,NA,22,NA,NA,Feces,7.68,3.4,26,
tk299,Enterococcus Spp,bacteria,indicator,Makaya et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.081766149,NA,25,NA,NA,Urine,8.8,56,0,
