﻿master_id,microorganism_common_name,pathogen_group,indicator_or_pathogen,authors,bib_id,year_published,location_comment,city,country,technology_description,influent_concentration,influent_concentration_qualifier,influent_independent_measurement_or_statistic,effluent_concentration,effluent_concentration_qualifier,effluent_independent_measurement_or_statistic,month,measurement_method,units,lrv,hrt_days,holdingtime_days,contact_time_minutes,depth_meters,temperature_celsius,moisture_content_percent,coagulant,material,pH,ammonia_concentration_mmol_per_liter,total_solids_mg_per_liter,imputed_values
tk300,Enterococcus Spp,bacteria,indicator,Makaya et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.182149362,NA,25,NA,NA,Urine,8.7,0,0,
tk301,Enterococcus Spp,bacteria,indicator,Makaya et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.518134715,NA,25,NA,NA,Urine,8.3,0,0,
tk324,Enterococcus Spp,bacteria,indicator,Makaya et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.032862307,NA,35,NA,NA,Urine,8.6,0,0,
tk325,Enterococcus Spp,bacteria,indicator,Makaya et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.167785235,NA,35,NA,NA,Urine,8.4,0,0,
tk326,Enterococcus Spp,bacteria,indicator,Makaya et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.274725275,NA,35,NA,NA,Urine,8,0,0,
tk328,Enterococcus Spp,bacteria,indicator,Makaya et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.05,NA,42,NA,NA,Urine,8.6,0,0,
tk329,Enterococcus Spp,bacteria,indicator,Makaya et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.034940601,NA,42,NA,NA,Urine,8.4,0,0,
tk330,Enterococcus Spp,bacteria,indicator,Makaya et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.107066381,NA,42,NA,NA,Urine,8,NA,0,
tk347,Salmonella,bacteria,pathogen,Makaya et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.05,NA,25,NA,NA,Urine,8.8,152.2007686,0,
tk348,Salmonella,bacteria,pathogen,Makaya et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.05,NA,35,NA,NA,Urine,8.6,178.4813196,0,
tk349,Salmonella,bacteria,pathogen,Makaya et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.05,NA,42,NA,NA,Urine,8.6,238.4400625,0,
tk350,Salmonella,bacteria,pathogen,Makaya et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.09469697,NA,25,NA,NA,Urine,8.7,68.82338336,0,
tk351,Salmonella,bacteria,pathogen,Makaya et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.069832402,NA,35,NA,NA,Urine,8.4,68.41777015,0,
tk352,Salmonella,bacteria,pathogen,Makaya et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.049578582,NA,42,NA,NA,Urine,8.4,95.51262005,0,
tk353,Salmonella,bacteria,pathogen,Makaya et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.416666667,NA,25,NA,NA,Urine,8.3,7.620768872,0,
tk354,Salmonella,bacteria,pathogen,Makaya et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.207039337,NA,35,NA,NA,Urine,8,7.569035177,0,
tk355,Salmonella,bacteria,pathogen,Makaya et al. (2014),NA,2014,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.151975684,NA,42,NA,NA,Urine,8,11.24264609,0,
tk211,Ascaris suum eggs,helminth,pathogen,McKinley et al. (2012),NA,2012,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,25.1,NA,20,NA,NA,Fecal sludge,12.3,8.061160607,15,
tk212,Ascaris suum eggs,helminth,pathogen,McKinley et al. (2012),NA,2012,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,7.5,NA,20,NA,NA,Fecal sludge,11.5,140.300991,15,
tk213,Ascaris suum eggs,helminth,pathogen,McKinley et al. (2012),NA,2012,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,22.8,NA,20,NA,NA,Fecal sludge,8.5,19.45206416,15,
tk214,Ascaris suum eggs,helminth,pathogen,McKinley et al. (2012),NA,2012,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,14.5,NA,20,NA,NA,Fecal sludge,12,57.92421531,15,
tk578,28B,virus,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,76.92307692,NA,24,NA,NA,Fecal sludge,9,151.8660326,17,
tk579,28B,virus,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,32.25806452,NA,24,NA,NA,Fecal sludge,9.2,306.6419998,17,
tk580,28B,virus,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,7.692307692,NA,34,NA,NA,Fecal sludge,9,276.4540199,17,
tk581,28B,virus,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,3.846153846,NA,34,NA,NA,Fecal sludge,9.2,537.48042,17,
tk604,28B,virus,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,20,NA,28,NA,NA,Fecal sludge,9.1,179.7411075,2.8,
tk605,28B,virus,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,23,NA,28,NA,NA,Fecal sludge,9.1,105.0435044,1.3,
tk606,28B,virus,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,26,NA,28,NA,NA,Fecal sludge,9,69.73916556,1.1,
tk607,28B,virus,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,42,NA,28,NA,NA,Fecal sludge,9,37.33096509,0.5,
tk608,28B,virus,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,59,NA,28,NA,NA,Fecal sludge,8.9,20.99718888,0.4,
tk609,28B,virus,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,33,NA,23,NA,NA,Fecal sludge,9.1,116.9829054,2.8,
tk610,28B,virus,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,37,NA,23,NA,NA,Fecal sludge,9.1,64.39775572,1.3,
tk611,28B,virus,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,44,NA,23,NA,NA,Fecal sludge,9.1,57.15777135,1.1,
tk612,28B,virus,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,59,NA,23,NA,NA,Fecal sludge,9,22.66090596,0.5,
tk613,28B,virus,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,138,NA,23,NA,NA,Fecal sludge,8.9,10.07171656,0.4,
tk614,28B,virus,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,118,NA,10,NA,NA,Fecal sludge,9.1,28.04185614,1.3,
tk243,Ascaris suum eggs,helminth,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,3.8,NA,34,NA,NA,Feces,9,440,17,
tk244,Ascaris suum eggs,helminth,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,4.1,NA,34,NA,NA,Feces,8.8,250,17,
tk245,Ascaris suum eggs,helminth,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,3.8,NA,34,NA,NA,Feces,12.8,72,17,
tk246,Ascaris suum eggs,helminth,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,3.4,NA,34,NA,NA,Feces,9,236,1,
tk247,Ascaris suum eggs,helminth,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,6.3,NA,34,NA,NA,Feces,8.9,100,1,
tk248,Ascaris suum eggs,helminth,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,8.5,NA,34,NA,NA,Feces,8.7,40,1,
tk249,Ascaris suum eggs,helminth,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,28,NA,24,NA,NA,Feces,9.1,230,1,
tk250,Ascaris suum eggs,helminth,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,47,NA,24,NA,NA,Feces,8.9,130,1,
tk251,Ascaris suum eggs,helminth,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,13,NA,24,NA,NA,Feces,10,220,1,
tk252,Ascaris suum eggs,helminth,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,48,NA,24,NA,NA,Feces,9,141,1,
tk253,Ascaris suum eggs,helminth,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,56,NA,24,NA,NA,Feces,8.9,66,1,
tk254,Ascaris suum eggs,helminth,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,240,NA,14,NA,NA,Feces,9.1,94,1,
tk255,Ascaris suum eggs,helminth,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,1060,NA,14,NA,NA,Feces,8.9,39,1,
tk256,Ascaris suum eggs,helminth,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,480,NA,4,NA,NA,Feces,9.1,57,1,
tk257,Ascaris suum eggs,helminth,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,2,NA,NA,840,NA,4,NA,NA,Feces,8.9,16,1,
tk271,Enterococcus Spp,bacteria,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,73,NA,14,NA,NA,Fecal sludge,8.7,103,17,
tk294,Enterococcus Spp,bacteria,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,12,NA,24,NA,NA,Fecal sludge,8.9,374,17,
tk295,Enterococcus Spp,bacteria,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,14,NA,24,NA,NA,Fecal sludge,8.7,17,17,
tk318,Enterococcus Spp,bacteria,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.1,NA,34,NA,NA,Fecal sludge,8.9,339,17,
tk319,Enterococcus Spp,bacteria,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.6,NA,34,NA,NA,Fecal sludge,8.7,262,17,
tk320,Enterococcus Spp,bacteria,indicator,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,3.7,NA,34,NA,NA,Fecal sludge,8.3,106,17,
tk441,Salmonella,bacteria,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,12,NA,14,NA,NA,Fecal sludge,8.7,62,17,
tk442,Salmonella,bacteria,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,9.2,NA,14,NA,NA,Fecal sludge,9,103,17,
tk443,Salmonella,bacteria,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.2,NA,14,NA,NA,Fecal sludge,9.2,235,17,
tk444,Salmonella,bacteria,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.85,NA,24,NA,NA,Fecal sludge,8.7,62,17,
tk445,Salmonella,bacteria,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.3,NA,24,NA,NA,Fecal sludge,9.2,374,17,
tk446,Salmonella,bacteria,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.27,NA,34,NA,NA,Fecal sludge,8.5,1.6,17,
tk447,Salmonella,bacteria,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.23,NA,34,NA,NA,Fecal sludge,8.7,262,17,
tk448,Salmonella,bacteria,pathogen,Nordin et al. (2009),NA,2009,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.15,NA,34,NA,NA,Fecal sludge,9,339,17,
tk258,Enterococcus Spp,bacteria,indicator,Ottoson et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,43,NA,4,NA,NA,manure,9.22,84,12,
tk259,Enterococcus Spp,bacteria,indicator,Ottoson et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,9.1,NA,4,NA,NA,manure,9.68,136,12,
tk272,Enterococcus Spp,bacteria,indicator,Ottoson et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,15,NA,14,NA,NA,manure,9.15,187,12,
tk273,Enterococcus Spp,bacteria,indicator,Ottoson et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,6.2,NA,14,NA,NA,manure,9.64,190,12,
tk425,Salmonella,bacteria,pathogen,Ottoson et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.21,NA,4,NA,NA,manure,9.22,84,12,
tk426,Salmonella,bacteria,pathogen,Ottoson et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.93,NA,4,NA,NA,manure,9.68,136,12,
tk427,Salmonella,bacteria,pathogen,Ottoson et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.49,NA,14,NA,NA,manure,9.15,187,12,
tk428,Salmonella,bacteria,pathogen,Ottoson et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.72,NA,14,NA,NA,manure,9.64,190,12,
tk327,Enterococcus Spp,bacteria,indicator,Ottoson et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.8,NA,37,NA,NA,solid waste ,7.9,38,5,
tk424,Salmonella,bacteria,pathogen,Ottoson et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.3,NA,37,NA,NA,solid waste ,7.9,38,5,
tk387,Salmonella,bacteria,pathogen,Park &Diez Gonzales,NA,0,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1,NA,25,NA,NA,unknown,8.5,100,0,
tk215,Ascaris suum eggs,helminth,pathogen,Pecson et al. (2005),NA,2005,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1,NA,36,NA,NA,buffer,9,291.3747506,0,
tk216,Ascaris suum eggs,helminth,pathogen,Pecson et al. (2005),NA,2005,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1,NA,38,NA,NA,buffer,9,205.708063,0,
tk217,Ascaris suum eggs,helminth,pathogen,Pecson et al. (2005),NA,2005,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1,NA,40,NA,NA,buffer,9,130.0764612,0,
tk218,Ascaris suum eggs,helminth,pathogen,Pecson et al. (2005),NA,2005,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1,NA,42,NA,NA,buffer,9,90.97561946,0,
tk219,Ascaris suum eggs,helminth,pathogen,Pecson et al. (2005),NA,2005,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1,NA,46,NA,NA,buffer,9,49.44048263,0,
tk220,Ascaris suum eggs,helminth,pathogen,Pecson et al. (2005),NA,2005,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1,NA,34,NA,NA,buffer,11,389.1334248,0,
tk221,Ascaris suum eggs,helminth,pathogen,Pecson et al. (2005),NA,2005,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1,NA,36,NA,NA,buffer,11,247.9209969,0,
tk222,Ascaris suum eggs,helminth,pathogen,Pecson et al. (2005),NA,2005,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1,NA,38,NA,NA,buffer,11,177.2664574,0,
tk223,Ascaris suum eggs,helminth,pathogen,Pecson et al. (2005),NA,2005,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1,NA,40,NA,NA,buffer,11,141.9382591,0,
tk224,Ascaris suum eggs,helminth,pathogen,Pecson et al. (2005),NA,2005,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1,NA,42,NA,NA,buffer,11,71.0235388,0,
tk225,Ascaris suum eggs,helminth,pathogen,Pecson et al. (2005),NA,2005,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1,NA,46,NA,NA,buffer,11,35.55615379,0,
tk340,Enterococcus Spp,bacteria,indicator,Sossou et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,8.8,NA,32,NA,NA,compost,7.7,5,50,
tk341,Enterococcus Spp,bacteria,indicator,Sossou et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5.4,NA,32,NA,NA,compost,8.5,66,50,
tk342,Enterococcus Spp,bacteria,indicator,Sossou et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,4.1,NA,32,NA,NA,compost,8.9,161,50,
tk343,Enterococcus Spp,bacteria,indicator,Sossou et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,3.3,NA,32,NA,NA,compost,9.2,335,50,
tk344,Enterococcus Spp,bacteria,indicator,Sossou et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,11.1,NA,22,NA,NA,compost,9.3,349,50,
tk345,Enterococcus Spp,bacteria,indicator,Sossou et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.8,NA,32,NA,NA,compost,9.3,456,50,
tk346,Enterococcus Spp,bacteria,indicator,Sossou et al. (2016),NA,2016,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.1,NA,42,NA,NA,compost,9.3,533,50,
tk260,Enterococcus Spp,bacteria,indicator,Vinnerås et al. (2003) ,NA,2003,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.976190476,NA,22,NA,NA,Urine,9.25,792,15,
tk261,Enterococcus Spp,bacteria,indicator,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,6.3,NA,4,NA,NA,Urine,9.1,57,1,
tk262,Enterococcus Spp,bacteria,indicator,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,42,NA,4,NA,NA,Urine,8.8,16,1,
tk274,Enterococcus Spp,bacteria,indicator,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,33,NA,4,NA,NA,Urine,9.1,15,1,
tk275,Enterococcus Spp,bacteria,indicator,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,6.4,NA,14,NA,NA,Urine,9.1,109,1,
tk276,Enterococcus Spp,bacteria,indicator,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,21,NA,14,NA,NA,Urine,8.8,33,1,
tk296,Enterococcus Spp,bacteria,indicator,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,28,NA,14,NA,NA,Urine,9,24,1,
tk297,Enterococcus Spp,bacteria,indicator,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.3,NA,24,NA,NA,Urine,9,156,1,
tk298,Enterococcus Spp,bacteria,indicator,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,9.1,NA,24,NA,NA,Urine,8.8,60,1,
tk321,Enterococcus Spp,bacteria,indicator,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,47,NA,24,NA,NA,Urine,8.7,24,1,
tk322,Enterococcus Spp,bacteria,indicator,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.1,NA,34,NA,NA,Urine,9,232,1,
tk323,Enterococcus Spp,bacteria,indicator,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.2,NA,34,NA,NA,Urine,8.8,95,1,
tk412,Salmonella,bacteria,pathogen,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,3,NA,34,NA,NA,Urine,8.7,40,1,
tk413,Salmonella,bacteria,pathogen,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1.4,NA,14,NA,NA,Urine,9.1,109,1,
tk414,Salmonella,bacteria,pathogen,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5.3,NA,14,NA,NA,Urine,8.8,33,1,
tk415,Salmonella,bacteria,pathogen,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.3,NA,14,NA,NA,Urine,9,24,1,
tk416,Salmonella,bacteria,pathogen,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.1,NA,4,NA,NA,Urine,9.1,57,1,
tk417,Salmonella,bacteria,pathogen,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,6.5,NA,4,NA,NA,Urine,8.8,16,1,
tk418,Salmonella,bacteria,pathogen,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,5,NA,4,NA,NA,Urine,9.1,15,1,
tk419,Salmonella,bacteria,pathogen,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.6,NA,24,NA,NA,Urine,9,156,1,
tk420,Salmonella,bacteria,pathogen,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,2.1,NA,24,NA,NA,Urine,8.8,60,1,
tk421,Salmonella,bacteria,pathogen,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,1,NA,24,NA,NA,Urine,8.7,24,1,
tk422,Salmonella,bacteria,pathogen,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.1,NA,34,NA,NA,Urine,9,232,1,
tk423,Salmonella,bacteria,pathogen,Vinnerås et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.2,NA,34,NA,NA,Urine,8.8,95,1,
tk424,Salmonella,bacteria,pathogen,Ottoson et al. (2008) ,NA,2008,NA,NA,NA,Ammonia,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,NA,NA,0.3,NA,34,NA,NA,Urine,8.7,40,1,